�y���ӎ����z:�e�v����ɂ��ẮA�n�k�₻�̌�̎��ېi�W�̉e�����󂯂āA�ʏ�̎g�p�������𒴂��Ă�����̂�����A���������肳��Ă��Ȃ��\���̂���v��������݂��Ă���B�v�����g�̏󋵂�c�����邽�߂ɁA���̂悤�Ȍv��̕s�m�������l�����������ŁA�����̌v���킩�瓾��������g�p���ĕω��̌X���ɂ����ڂ��đ����I�ɔ��f���Ă���B,,,,,,,,,,,,
2011/5/10 11:00,-1500,-2100,-0.020 ,-0.016 ,0.060 ,,1.97E+01,2.22E+01,3.76E-01,1.20E+02,0.040 ,
2011/5/10 17:00,-1500,-2100,-0.023 ,-0.016 ,0.055 ,,1.96E+01,2.21E+01,3.74E-01,1.13E+02,0.035 ,
2011/5/10 23:00,-1500,-2100,-0.020 ,-0.018 ,0.060 ,,1.96E+01,2.21E+01,3.72E-01,1.10E+02,0.040 ,
2011/5/11 5:00,-1500,-2100,-0.023 ,-0.018 ,0.060 ,,1.95E+01,2.20E+01,3.70E-01,1.06E+02,0.035 ,
2011/5/11 11:00,-1500,-2100,-0.023 ,-0.018 ,0.060 ,,1.95E+01,2.20E+01,3.68E-01,1.01E+02,0.037 ,
2011/5/11 17:00,-1500,-2100,-0.023 ,-0.020 ,0.060 ,,1.95E+01,2.19E+01,3.69E-01,1.02E+02,0.040 ,
2011/5/11 23:00,-1500,-2100,-0.023 ,-0.020 ,0.060 ,,1.94E+01,2.19E+01,3.68E-01,9.85E+01,0.060 ,
2011/5/12 5:00,-1500,-2100,-0.023 ,-0.020 ,0.055 ,,1.94E+01,2.18E+01,3.67E-01,9.29E+01,0.040 ,
2011/5/12 11:00,-1500,-2100,-0.023 ,-0.018 ,0.055 ,,1.93E+01,2.17E+01,3.66E-01,9.02E+01,0.035 ,
2011/5/12 17:00,-1500,-2100,-0.023 ,-0.018 ,0.055 ,,1.93E+01,2.16E+01,3.64E-01,8.76E+01,0.040 ,
2011/5/12 23:00,-1500,-2100,-0.023 ,-0.018 ,0.055 ,,1.92E+01,2.16E+01,3.63E-01,8.58E+01,0.045 ,
2011/5/13 5:00,-1500,-2100,-0.018 ,-0.018 ,0.055 ,,1.92E+01,2.15E+01,3.61E-01,8.24E+01,0.030 ,
2011/5/13 11:00,-1500,-2100,-0.018 ,-0.016 ,0.055 ,,1.91E+01,2.15E+01,3.60E-01,8.17E+01,0.040 ,
2011/5/13 17:00,-1500,-2100,-0.020 ,-0.016 ,0.055 ,,1.91E+01,2.15E+01,3.58E-01,8.02E+01,0.040 ,
2011/5/13 23:00,-1500,-2100,-0.023 ,-0.018 ,0.055 ,,1.90E+01,2.14E+01,3.57E-01,7.70E+01,0.040 ,
2011/5/14 5:00,-1500,-2100,-0.023 ,-0.018 ,0.055 ,,1.90E+01,2.14E+01,3.56E-01,7.21E+01,0.040 ,
2011/5/14 11:00,-1500,-2100,-0.023 ,-0.020 ,0.055 ,,1.90E+01,2.13E+01,3.53E-01,7.61E+01,0.040 ,
2011/5/14 17:00,-1500,-2100,-0.025 ,-0.018 ,0.055 ,,1.89E+01,2.13E+01,3.52E-01,7.28E+01,0.040 ,
2011/5/14 23:00,-1500,-2100,-0.023 ,-0.020 ,0.055 ,,1.89E+01,2.12E+01,3.50E-01,7.19E+01,0.040 ,
2011/5/15 5:00,-1500,-2100,-0.023 ,-0.020 ,0.055 ,,1.88E+01,2.12E+01,3.49E-01,7.00E+01,0.040 ,
2011/5/15 11:00,-1500,-2100,-0.023 ,-0.020 ,0.055 ,,1.88E+01,2.11E+01,3.47E-01,6.84E+01,0.030 ,
2011/5/15 17:00,-1500,-2100,-0.018 ,-0.020 ,0.055 ,,1.88E+01,2.11E+01,3.47E-01,6.58E+01,0.030 ,
2011/5/15 23:00,-1500,-2100,-0.020 ,-0.020 ,0.055 ,,1.87E+01,2.10E+01,3.45E-01,6.50E+01,0.030 ,
2011/5/16 5:00,-1500 ,-2100 ,-0.020 ,-0.020 ,0.055 ,,1.87E+01,2.10E+01,3.43E-01,6.21E+01,0.030 ,
2011/5/16 11:00,-1500 ,-2100 ,-0.020 ,-0.020 ,0.055 ,,1.86E+01,2.10E+01,3.42E-01,6.42E+01,0.040 ,
2011/5/16 17:00,-1500 ,-2100 ,-0.020 ,-0.018 ,0.050 ,,1.86E+01,2.09E+01,3.41E-01,6.15E+01,0.060 ,
2011/5/16 23:00,-1500 ,-2100 ,-0.020 ,-0.018 ,0.050 ,,1.86E+01,2.09E+01,3.40E-01,6.15E+01,0.070 ,
2011/5/17 5:00,-1500 ,-2100 ,-0.020 ,-0.018 ,0.050 ,,1.86E+01,2.08E+01,3.38E-01,6.04E+01,0.050 ,
2011/5/17 11:00,-1500 ,-2100 ,-0.018 ,-0.016 ,0.050 ,,1.86E+01,2.08E+01,3.37E-01,5.89E+01,0.050 ,
2011/5/17 17:00,-1500 ,-2100 ,-0.016 ,-0.016 ,0.050 ,,1.86E+01,2.07E+01,3.35E-01,5.80E+01,0.050 ,
2011/5/17 23:00,-1500 ,-2100 ,-0.018 ,-0.018 ,0.050 ,,1.85E+01,2.07E+01,3.34E-01,5.74E+01,0.050 ,
2011/5/18 5:00,-1500 ,-2100 ,-0.018 ,-0.018 ,0.050 ,,1.85E+01,2.07E+01,3.34E-01,5.57E+01,0.040 ,
2011/5/18 11:00,-1500 ,-2100 ,-0.016 ,-0.018 ,0.050 ,,1.85E+01,2.06E+01,3.33E-01,5.62E+01,0.040 ,
2011/5/18 17:00,-1500 ,-2100 ,-0.016 ,-0.020 ,0.050 ,,1.84E+01,2.06E+01,3.31E-01,5.49E+01,0.050 ,
2011/5/18 23:00,-1500 ,-2150 ,-0.018 ,-0.023 ,0.050 ,,1.84E+01,2.05E+01,3.32E-01,5.59E+01,0.030 ,
2011/5/19 5:00,-1500 ,-2100 ,-0.018 ,-0.020 ,0.045 ,,1.84E+01,2.05E+01,3.31E-01,5.51E+01,0.030 ,
2011/5/19 11:00,-1500 ,-2150 ,-0.025 ,-0.025 ,0.045 ,,1.83E+01,2.04E+01,3.30E-01,5.41E+01,0.040 ,
2011/5/19 17:00,-1500 ,-2100 ,-0.018 ,-0.018 ,0.045 ,,1.83E+01,2.04E+01,3.29E-01,5.33E+01,0.050 ,
2011/5/19 23:00,-1500 ,-2100 ,-0.025 ,-0.023 ,0.045 ,,1.83E+01,2.04E+01,3.28E-01,5.29E+01,0.040 ,
2011/5/20 5:00,-1500 ,-2100 ,-0.018 ,-0.018 ,0.045 ,,1.82E+01,2.03E+01,3.27E-01,5.28E+01,0.040 ,
2011/5/20 11:00,-1550 ,-2100 ,-0.018 ,-0.018 ,0.045 ,,1.82E+01,2.03E+01,3.26E-01,5.25E+01,0.040 ,
2011/5/20 17:00,-1500 ,-2100 ,-0.018 ,-0.016 ,0.040 ,,1.82E+01,2.02E+01,3.24E-01,5.18E+01,0.040 ,
2011/5/20 23:00,-1500 ,-2100 ,-0.020 ,-0.018 ,0.040 ,,1.81E+01,2.02E+01,3.23E-01,5.11E+01,0.040 ,
2011/5/21 5:00,-1500 ,-2100 ,-0.018 ,-0.018 ,0.040 ,,1.81E+01,2.02E+01,3.22E-01,5.11E+01,0.040 ,
2011/5/21 11:00,-1500 ,-2100 ,-0.018 ,-0.016 ,0.040 ,,1.81E+01,2.01E+01,3.21E-01,5.04E+01,0.040 ,
2011/5/21 17:00,-1500 ,-2100 ,-0.016 ,-0.018 ,0.040 ,,1.80E+01,2.01E+01,3.20E-01,4.97E+01,0.040 ,
2011/5/21 23:00,-1500 ,-2100 ,-0.016 ,-0.016 ,0.040 ,,1.80E+01,2.01E+01,3.19E-01,4.88E+01,0.025 ,
2011/5/22 5:00,-1500 ,-2100 ,-0.016 ,-0.018 ,0.040 ,,1.80E+01,2.00E+01,3.18E-01,4.83E+01,0.025 ,
2011/5/22 11:00,-1500 ,-2100 ,-0.018 ,-0.020 ,0.040 ,,1.79E+01,2.00E+01,3.16E-01,4.78E+01,0.025 ,
2011/5/22 17:00,-1500 ,-2100 ,-0.018 ,-0.020 ,0.040 ,,1.79E+01,2.00E+01,3.15E-01,4.69E+01,0.025 ,
2011/5/22 23:00,-1500 ,-2100 ,-0.018 ,-0.020 ,0.040 ,,1.79E+01,1.99E+01,3.14E-01,4.69E+01,0.025 ,
2011/5/23 5:00,-1500 ,-2100 ,-0.018 ,-0.020 ,0.040 ,,1.78E+01,1.99E+01,3.13E-01,4.63E+01,0.025 ,
2011/5/23 11:00,-1500 ,-2100 ,-0.016 ,-0.020 ,0.040 ,,1.78E+01,1.98E+01,3.12E-01,4.58E+01,0.025 ,
2011/5/23 17:00,-1500 ,-2100 ,-0.018 ,-0.020 ,0.040 ,,1.78E+01,1.98E+01,3.11E-01,4.55E+01,0.025 ,
2011/5/23 23:00,-1500 ,-2100 ,-0.020 ,-0.020 ,0.040 ,,1.77E+01,1.98E+01,3.10E-01,4.57E+01,0.025 ,
2011/5/24 5:00,-1500 ,-2100 ,-0.018 ,-0.020 ,0.040 ,,1.77E+01,1.97E+01,3.09E-01,4.48E+01,0.025 ,
2011/5/24 11:00,-1500 ,-2100 ,-0.018 ,-0.020 ,0.040 ,,1.77E+01,1.97E+01,3.08E-01,4.44E+01,0.025 ,
2011/5/24 17:00,-1500 ,-2100 ,-0.016 ,-0.018 ,0.040 ,,1.76E+01,1.96E+01,3.07E-01,4.35E+01,0.020 ,
2011/5/24 23:00,-1500 ,-2100 ,-0.014 ,-0.020 ,0.040 ,,1.76E+01,1.96E+01,3.06E-01,4.30E+01,0.020 ,
2011/5/25 5:00,-1500 ,-2100 ,-0.018 ,-0.020 ,0.040 ,,1.76E+01,1.96E+01,3.05E-01,4.29E+01,0.022 ,
2011/5/25 9:00,-1500 ,-2100 ,-0.018 ,-0.020 ,0.040 ,,1.76E+01,1.95E+01,3.04E-01,4.30E+01,0.020 ,
2011/5/25 15:00,-1500 ,-2100 ,-0.016 ,-0.020 ,0.040 ,,1.69E+01,1.94E+01,3.02E-01,9.94E+01,0.040 ,
2011/5/25 17:00,-1500 ,-2100 ,-0.018 ,-0.020 ,0.035 ,,1.71E+01,1.95E+01,3.03E-01,5.11E+01,0.040 ,
2011/5/25 23:00,-1500 ,-2150 ,-0.016 ,-0.020 ,0.035 ,,1.73E+01,1.95E+01,3.01E-01,4.41E+01,0.020 ,
2011/5/26 5:00,-1500 ,-2100 ,-0.016 ,-0.018 ,0.035 ,,1.74E+01,1.94E+01,3.00E-01,4.29E+01,0.020 ,
2011/5/26 11:00,-1500 ,-2100 ,-0.016 ,-0.020 ,0.035 ,,1.74E+01,1.94E+01,2.99E-01,4.24E+01,0.040 ,
2011/5/26 17:00,-1500 ,-2100 ,-0.014 ,-0.018 ,0.035 ,,1.73E+01,1.94E+01,2.99E-01,4.19E+01,�|,
2011/5/26 23:00,-1500 ,-2150 ,-0.016 ,-0.016 ,0.035 ,,1.73E+01,1.93E+01,3.00E-01,4.19E+01,0.020 ,
2011/5/27 5:00,-1500 ,-2100 ,-0.016 ,-0.020 ,0.035 ,,1.73E+01,1.93E+01,3.00E-01,4.14E+01,0.015 ,
2011/5/27 11:00,-1500 ,-2100 ,-0.016 ,-0.018 ,0.035 ,,1.73E+01,1.93E+01,3.01E-01,4.13E+01,0.017 ,
2011/5/27 17:00,-1500 ,-2150 ,-0.016 ,-0.018 ,0.035 ,,1.72E+01,1.92E+01,3.01E-01,4.08E+01,0.014 ,
2011/5/27 23:00,-1500 ,-2150 ,-0.016 ,-0.018 ,0.035 ,,1.72E+01,1.92E+01,3.00E-01,4.03E+01,0.015 ,
2011/5/28 5:00,-1500 ,-2150 ,-0.016 ,-0.018 ,0.035 ,,1.72E+01,1.91E+01,3.00E-01,4.05E+01,0.013 ,
2011/5/28 11:00,-1500 ,-2150 ,-0.016 ,-0.016 ,0.035 ,,1.72E+01,1.91E+01,3.00E-01,4.01E+01,0.013 ,
2011/5/28 17:00,-1500 ,-2150 ,-0.014 ,-0.014 ,0.035 ,,1.71E+01,1.91E+01,2.99E-01,3.96E+01,0.015 ,
2011/5/28 23:00,-1500 ,-2150 ,-0.014 ,-0.016 ,0.030 ,,1.71E+01,1.90E+01,2.99E-01,3.95E+01,0.015 ,
2011/5/29 5:00,-1500 ,-2150 ,-0.014 ,-0.014 ,0.030 ,,1.71E+01,1.90E+01,2.99E-01,3.90E+01,0.015 ,
2011/5/29 11:00,-1500 ,-2150 ,-0.011 ,-0.016 ,0.030 ,,1.70E+01,1.90E+01,2.98E-01,3.88E+01,0.015 ,
2011/5/29 14:00,-1500 ,-2150 ,-0.007 ,-0.007 ,0.035 ,,1.70E+01,1.88E+01,2.97E-01,3.83E+01,0.015 ,
2011/5/29 17:00,-1500 ,-2150 ,-0.011 ,-0.014 ,0.035 ,,1.70E+01,1.87E+01,2.96E-01,3.87E+01,0.013 ,
2011/5/29 20:00,-1500 ,-2100 ,-0.011 ,-0.009 ,0.030 ,,1.70E+01,1.87E+01,2.98E-01,3.87E+01,0.014 ,
2011/5/29 23:00,-1500 ,-2100 ,-0.009 ,-0.009 ,0.030 ,,1.69E+01,1.86E+01,2.99E-01,3.87E+01,0.013 ,
2011/5/30 1:00,-1500 ,-2100 ,-0.009 ,-0.009 ,0.035 ,,1.69E+01,1.86E+01,3.01E-01,3.86E+01,0.015 ,
2011/5/30 2:00,-1500 ,-2100 ,-0.011 ,-0.009 ,0.035 ,,1.69E+01,1.86E+01,3.01E-01,3.87E+01,0.015 ,
2011/5/30 3:00,-1500 ,-2100 ,-0.014 ,-0.009 ,0.035 ,,1.68E+01,1.86E+01,3.01E-01,3.87E+01,0.014 ,
2011/5/30 5:00,-1500 ,-2150 ,-0.011 ,-0.009 ,0.030 ,,1.68E+01,1.85E+01,3.03E-01,3.81E+01,0.017 ,
2011/5/30 8:00,-1500 ,-2150 ,-0.011 ,-0.009 ,0.030 ,,1.68E+01,1.85E+01,3.04E-01,3.80E+01,0.015 ,
2011/5/30 11:00,-1500 ,-2100 ,-0.014 ,-0.011 ,0.030 ,,1.67E+01,1.84E+01,3.05E-01,3.76E+01,0.015 ,
2011/5/30 14:00,-1500 ,-2100 ,-0.014 ,-0.011 ,0.030 ,,1.67E+01,1.84E+01,3.06E-01,3.72E+01,0.015 ,
2011/5/30 17:00,-1500 ,-2100 ,-0.014 ,-0.011 ,0.030 ,,1.67E+01,1.84E+01,3.06E-01,3.73E+01,0.020 ,
2011/5/30 20:00,-1500 ,-2100 ,-0.014 ,-0.014 ,0.030 ,,1.66E+01,1.84E+01,3.06E-01,3.70E+01,0.014 ,
2011/5/30 23:00,-1500 ,-2100 ,-0.016 ,-0.016 ,0.030 ,,1.66E+01,1.84E+01,3.06E-01,3.73E+01,0.015 ,
2011/5/31 2:00,-1500 ,-2100 ,-0.014 ,-0.014 ,0.030 ,,1.66E+01,1.83E+01,3.06E-01,3.72E+01,0.014 ,
2011/5/31 5:00,-1500 ,-2100 ,-0.014 ,-0.014 ,0.030 ,,1.66E+01,1.83E+01,3.06E-01,3.72E+01,0.014 ,
2011/5/31 8:00,-1500 ,-2100 ,-0.014 ,-0.014 ,0.030 ,,1.66E+01,1.83E+01,3.07E-01,3.72E+01,0.017 ,
2011/5/31 11:00,-1500 ,-2100 ,-0.014 ,-0.014 ,0.030 ,,1.65E+01,1.82E+01,3.07E-01,3.71E+01,0.020 ,
2011/5/31 14:00,-1500 ,-2100 ,-0.018 ,-0.016 ,0.030 ,,1.65E+01,1.82E+01,3.07E-01,3.70E+01,0.016 ,
2011/5/31 17:00,-1500 ,-2100 ,-0.016 ,-0.014 ,0.030 ,,1.65E+01,1.82E+01,3.07E-01,3.70E+01,0.013 ,
2011/5/31 20:00,-1500 ,-2100 ,-0.014 ,-0.014 ,0.030 ,,1.64E+01,1.82E+01,3.08E-01,3.73E+01,0.015 ,
2011/5/31 23:00,-1500 ,-2100 ,-0.016 ,-0.016 ,0.030 ,,1.63E+01,1.81E+01,3.08E-01,3.64E+01,0.013 ,
2011/6/1 2:00,-1500 ,-2100 ,-0.014 ,-0.014 ,0.030 ,,1.62E+01,1.81E+01,3.08E-01,3.61E+01,0.013 ,
2011/6/1 5:00,-1500 ,-2100 ,-0.016 ,-0.016 ,0.030 ,,1.62E+01,1.81E+01,3.08E-01,3.60E+01,0.015 ,
2011/6/1 8:00,-1500 ,-2100 ,-0.016 ,-0.014 ,0.030 ,,1.62E+01,1.80E+01,3.08E-01,3.55E+01,0.017 ,
2011/6/1 11:00,-1500 ,-2100 ,-0.016 ,-0.014 ,0.030 ,,1.61E+01,1.80E+01,3.08E-01,3.54E+01,0.013 ,
2011/6/1 14:00,-1500 ,-2100 ,-0.016 ,-0.014 ,0.030 ,,1.61E+01,1.80E+01,3.08E-01,3.51E+01,0.018 ,
2011/6/1 17:00,-1500 ,-2100 ,-0.016 ,-0.016 ,0.030 ,,1.62E+01,1.80E+01,3.08E-01,3.50E+01,0.013 ,
2011/6/1 20:00,-1500 ,-2100 ,-0.016 ,-0.016 ,0.030 ,,1.62E+01,1.79E+01,3.08E-01,3.49E+01,0.013 ,
2011/6/1 23:00,-1500 ,-2100 ,-0.018 ,-0.018 ,0.030 ,,1.61E+01,1.79E+01,3.08E-01,3.48E+01,0.015 ,
2011/6/2 2:00,-1500 ,-2100 ,-0.016 ,-0.016 ,0.030 ,,1.61E+01,1.79E+01,3.08E-01,3.44E+01,0.015 ,
2011/6/2 5:00,-1500 ,-2100 ,-0.018 ,-0.016 ,0.030 ,,1.61E+01,1.79E+01,3.07E-01,3.44E+01,0.013 ,
2011/6/2 8:00,-1500 ,-2100 ,-0.018 ,-0.018 ,0.030 ,,1.61E+01,1.78E+01,3.07E-01,3.44E+01,0.014 ,
2011/6/2 11:00,-1500 ,-2100 ,-0.016 ,-0.016 ,0.030 ,,1.60E+01,1.78E+01,3.08E-01,3.42E+01,0.014 ,
2011/6/2 14:00,-1500 ,-2100 ,-0.016 ,-0.016 ,0.030 ,,1.60E+01,1.78E+01,3.08E-01,3.50E+01,0.014 ,
2011/6/2 17:00,-1500 ,-2100 ,-0.014 ,-0.014 ,0.030 ,,1.60E+01,1.78E+01,3.08E-01,3.65E+01,0.014 ,
2011/6/2 20:00,-1500 ,-2100 ,-0.018 ,-0.016 ,0.030 ,,1.60E+01,1.78E+01,3.08E-01,3.41E+01,0.013 ,
2011/6/2 23:00,-1500 ,-2100 ,-0.018 ,-0.016 ,0.030 ,,1.60E+01,1.77E+01,3.08E-01,3.36E+01,0.012 ,
2011/6/3 2:00,-1500 ,-2100 ,-0.014 ,-0.016 ,0.030 ,,1.59E+01,1.77E+01,3.08E-01,3.36E+01,0.014 ,
2011/6/3 5:00,-1500 ,-2100 ,-0.018 ,-0.018 ,0.030 ,,1.59E+01,1.77E+01,3.09E-01,3.34E+01,0.013 ,
2011/6/3 8:00,-1500 ,-2100 ,-0.016 ,-0.018 ,0.030 ,,1.59E+01,1.77E+01,3.09E-01,3.32E+01,0.014 ,
2011/6/3 11:00,-1500 ,-2100 ,-0.016 ,-0.016 ,0.030 ,,1.59E+01,1.76E+01,3.09E-01,3.31E+01,0.013 ,
2011/6/3 13:30,-1500 ,-2100 ,-0.014 ,-0.014 ,0.030 ,,1.59E+01,1.76E+01,3.09E-01,3.31E+01,0.020 ,
2011/6/3 14:30,-1500 ,-2100 ,-0.014 ,-0.014 ,0.030 ,,1.59E+01,1.76E+01,3.09E-01,3.29E+01,0.020 ,
2011/6/3 17:00,-1500 ,-2100 ,-0.016 ,-0.016 ,0.030 ,,1.58E+01,1.76E+01,3.10E-01,3.27E+01,0.020 ,
2011/6/3 20:00,-1500 ,-2100 ,-0.014 ,-0.014 ,0.030 ,,1.58E+01,1.76E+01,3.09E-01,3.28E+01,0.010 ,
2011/6/3 23:00,-1500 ,-2100 ,-0.014 ,-0.014 ,0.030 ,,1.58E+01,1.76E+01,3.07E-01,3.26E+01,0.012 ,
2011/6/4 2:00,-1500 ,-2100 ,-0.011 ,-0.011 ,0.030 ,,1.58E+01,1.75E+01,3.05E-01,3.30E+01,0.013 ,
2011/6/4 5:00,-1500 ,-2100 ,-0.011 ,-0.011 ,0.030 ,,1.57E+01,1.75E+01,3.04E-01,3.28E+01,0.017 ,
2011/6/4 8:00,-1500 ,-2100 ,-0.014 ,-0.014 ,0.030 ,,1.57E+01,1.75E+01,3.04E-01,3.23E+01,0.016 ,
2011/6/4 11:00,-1500 ,-2100 ,-0.011 ,-0.011 ,0.030 ,,1.57E+01,1.75E+01,3.05E-01,3.38E+01,0.020 ,
2011/6/4 14:00,-1500 ,-2100 ,-0.014 ,-0.014 ,0.030 ,,1.57E+01,1.74E+01,3.06E-01,3.17E+01,0.013 ,
2011/6/4 17:00,-1500 ,-2100 ,-0.014 ,-0.014 ,0.030 ,,1.57E+01,1.74E+01,3.07E-01,3.11E+01,0.012 ,
2011/6/4 20:00,-1500 ,-2100 ,-0.011 ,-0.011 ,0.030 ,,1.57E+01,1.74E+01,3.07E-01,3.08E+01,0.016 ,
2011/6/4 23:00,-1500 ,-2100 ,-0.011 ,-0.011 ,0.025 ,,1.56E+01,1.74E+01,3.06E-01,3.06E+01,0.016 ,
2011/6/5 2:00,-1500 ,-2100 ,-0.011 ,-0.011 ,0.025 ,,1.56E+01,1.74E+01,3.06E-01,3.03E+01,0.020 ,
2011/6/5 5:00,-1500 ,-2100 ,-0.011 ,-0.011 ,0.025 ,,1.56E+01,1.73E+01,3.05E-01,3.01E+01,0.019 ,
2011/6/5 8:00,-1500 ,-2100 ,-0.014 ,-0.011 ,0.025 ,,1.56E+01,1.73E+01,3.05E-01,3.00E+01,0.012 ,
2011/6/5 11:00,-1500 ,-2100 ,-0.011 ,-0.009 ,0.025 ,,1.56E+01,1.73E+01,3.05E-01,3.00E+01,0.013 ,
2011/6/5 14:00,-1500 ,-2100 ,-0.011 ,-0.009 ,0.025 ,,1.56E+01,1.73E+01,3.04E-01,2.98E+01,0.015 ,
2011/6/5 17:00,-1500 ,-2100 ,-0.014 ,-0.011 ,0.025 ,,1.56E+01,1.73E+01,3.04E-01,2.97E+01,0.014 ,
2011/6/5 20:00,-1500 ,-2150 ,-0.011 ,-0.009 ,0.025 ,,1.55E+01,1.73E+01,3.03E-01,2.97E+01,0.017 ,
2011/6/5 23:00,-1500 ,-2100 ,-0.014 ,-0.011 ,0.025 ,,1.55E+01,1.72E+01,3.03E-01,2.95E+01,0.013 ,
2011/6/6 2:00,-1500 ,-2100 ,-0.016 ,-0.014 ,0.025 ,,1.55E+01,1.72E+01,3.03E-01,2.95E+01,0.025 ,
2011/6/6 5:00,-1500 ,-2100 ,-0.016 ,-0.011 ,0.025 ,,1.55E+01,1.72E+01,3.03E-01,2.94E+01,0.015 ,
2011/6/6 8:00,-1500 ,-2100 ,-0.014 ,-0.011 ,0.025 ,,1.55E+01,1.72E+01,3.02E-01,2.93E+01,0.016 ,
2011/6/6 11:00,-1500 ,-2100 ,-0.011 ,-0.011 ,0.025 ,,1.55E+01,1.72E+01,3.02E-01,2.91E+01,0.015 ,
2011/6/6 14:00,-1500 ,-2100 ,-0.009 ,-0.009 ,0.025 ,,1.55E+01,1.71E+01,3.01E-01,2.89E+01,0.015 ,
2011/6/6 17:00,-1500 ,-2100 ,-0.011 ,-0.011 ,0.025 ,,1.54E+01,1.71E+01,3.01E-01,2.89E+01,0.014 ,
2011/6/6 20:00,-1500 ,-2100 ,-0.014 ,-0.011 ,0.025 ,,1.54E+01,1.71E+01,3.00E-01,2.87E+01,0.014 ,
2011/6/6 23:00,-1500 ,-2100 ,-0.011 ,-0.009 ,0.025 ,,1.54E+01,1.71E+01,3.00E-01,2.86E+01,0.014 ,
2011/6/7 2:00,-1500 ,-2100 ,-0.014 ,-0.011 ,0.025 ,,1.54E+01,1.71E+01,3.00E-01,2.83E+01,0.014 ,
2011/6/7 5:00,-1500 ,-2100 ,-0.011 ,-0.009 ,0.025 ,,1.54E+01,1.71E+01,2.99E-01,2.82E+01,0.015 ,
2011/6/7 8:00,-1500 ,-2100 ,-0.011 ,-0.009 ,0.025 ,,1.54E+01,1.71E+01,2.99E-01,2.81E+01,0.015 ,
2011/6/7 11:00,-1500 ,-2100 ,-0.014 ,-0.011 ,0.025 ,,1.54E+01,1.70E+01,2.98E-01,2.79E+01,0.020 ,
2011/6/7 14:00,-1500 ,-2100 ,-0.016 ,-0.009 ,0.025 ,,1.54E+01,1.70E+01,2.98E-01,2.78E+01,0.014 ,
2011/6/7 17:00,-1500 ,-2100 ,-0.016 ,-0.009 ,0.025 ,,1.53E+01,1.70E+01,2.97E-01,2.76E+01,0.017 ,
2011/6/7 20:00,-1500 ,-2100 ,-0.016 ,-0.009 ,0.025 ,,1.53E+01,1.70E+01,2.97E-01,2.74E+01,0.013 ,
2011/6/7 23:00,-1500 ,-2100 ,-0.016 ,-0.011 ,0.025 ,,1.53E+01,1.70E+01,2.96E-01,2.73E+01,0.015 ,
2011/6/8 2:00,-1500 ,-2100 ,-0.016 ,-0.011 ,0.020 ,,1.53E+01,1.70E+01,2.96E-01,2.71E+01,0.013 ,
2011/6/8 5:00,-1500 ,-2100 ,-0.016 ,-0.011 ,0.020 ,,1.53E+01,1.69E+01,2.96E-01,2.70E+01,0.015 ,
2011/6/8 8:00,-1500 ,-2100 ,-0.014 ,-0.011 ,0.020 ,,1.53E+01,1.69E+01,2.95E-01,2.70E+01,0.015 ,
2011/6/8 11:00,-1500 ,-2100 ,-0.014 ,-0.011 ,0.020 ,,1.53E+01,1.69E+01,2.94E-01,2.70E+01,0.014 ,
2011/6/8 14:00,-1500 ,-2100 ,-0.014 ,-0.011 ,0.020 ,,1.52E+01,1.69E+01,2.94E-01,2.68E+01,0.016 ,
2011/6/8 18:00,-1500 ,-2100 ,-0.014 ,-0.011 ,0.020 ,,1.48E+01,1.69E+01,2.93E-01,4.30E+01,0.014 ,�v�풲�����iCAMS S/C(B)�j
2011/6/8 20:00,-1500 ,-2100 ,-0.014 ,-0.011 ,0.020 ,,1.50E+01,1.69E+01,2.94E-01,2.93E+01,0.019 ,�v�풲�����iCAMS S/C(B)�j
2011/6/8 23:00,-1500 ,-2100 ,-0.014 ,-0.011 ,0.020 ,,1.50E+01,1.69E+01,2.93E-01,2.77E+01,0.016 ,�v�풲�����iCAMS S/C(B)�j
2011/6/9 2:00,-1500 ,-2100 ,-0.016 ,-0.011 ,0.020 ,,1.51E+01,1.68E+01,2.93E-01,2.72E+01,0.016 ,�v�풲�����iCAMS S/C(B)�j
2011/6/9 5:00,-1500 ,-2100 ,-0.016 ,-0.011 ,0.020 ,,1.51E+01,1.68E+01,2.92E-01,2.70E+01,0.012 ,�v�풲�����iCAMS S/C(B)�j
2011/6/9 8:00,-1500 ,-2100 ,-0.016 ,-0.009 ,0.020 ,,1.51E+01,1.68E+01,2.91E-01,2.67E+01,0.013 ,�v�풲�����iCAMS S/C(B)�j
2011/6/9 11:00,-1500 ,-2100 ,-0.016 ,-0.009 ,0.020 ,,1.51E+01,1.68E+01,2.91E-01,3.47E+01,0.015 ,�v�풲�����iCAMS S/C(B)�j
2011/6/9 14:00,-1500 ,-2100 ,-0.011 ,-0.007 ,0.020 ,,1.51E+01,1.68E+01,2.90E-01,2.65E+01,0.013 ,�v�풲�����iCAMS S/C(B)�j
2011/6/9 17:00,-1500 ,-2100 ,-0.011 ,-0.005 ,0.020 ,,1.51E+01,1.68E+01,2.90E-01,2.64E+01,0.013 ,�v�풲�����iCAMS S/C(B)�j
2011/6/9 20:00,-1500 ,-2100 ,-0.014 ,-0.009 ,0.020 ,,1.51E+01,1.67E+01,2.89E-01,2.63E+01,0.013 ,�v�풲�����iCAMS S/C(B)�j
2011/6/9 23:00,-1500 ,-2150 ,-0.014 ,-0.009 ,0.020 ,,1.51E+01,1.67E+01,2.88E-01,2.61E+01,0.012 ,�v�풲�����iCAMS S/C(B)�j
2011/6/10 2:00,-1500 ,-2150 ,-0.014 ,-0.009 ,0.020 ,,1.50E+01,1.67E+01,2.88E-01,2.62E+01,0.015 ,�v�풲�����iCAMS S/C(B)�j
2011/6/10 5:00,-1500 ,-2100 ,-0.014 ,-0.009 ,0.020 ,,1.50E+01,1.67E+01,2.87E-01,2.60E+01,0.012 ,�v�풲�����iCAMS S/C(B)�j
2011/6/10 8:00,-1500 ,-2100 ,-0.016 ,-0.009 ,0.020 ,,1.50E+01,1.67E+01,2.87E-01,2.59E+01,0.013 ,�v�풲�����iCAMS S/C(B)�j
2011/6/10 11:00,-1500 ,-2100 ,-0.014 ,-0.007 ,0.020 ,,1.50E+01,1.67E+01,2.86E-01,2.60E+01,0.013 ,CAMS S/C(B)���o��s��
2011/6/10 14:00,-1500 ,-2100 ,-0.009 ,-0.007 ,0.020 ,,1.50E+01,1.66E+01,2.85E-01,2.60E+01,0.014 ,
2011/6/10 17:00,-1500 ,-2100 ,-0.014 ,-0.007 ,0.015 ,,1.50E+01,1.66E+01,2.85E-01,2.58E+01,0.014 ,
2011/6/10 20:00,-1500 ,-2100 ,-0.014 ,-0.007 ,0.015 ,,1.50E+01,1.66E+01,2.84E-01,2.57E+01,0.013 ,
2011/6/10 23:00,-1500 ,-2100 ,-0.016 ,-0.009 ,0.015 ,,1.50E+01,1.66E+01,2.84E-01,2.55E+01,0.013 ,
2011/6/11 2:00,-1500 ,-2100 ,-0.014 ,-0.009 ,0.015 ,,1.50E+01,1.66E+01,2.84E-01,2.55E+01,0.013 ,
2011/6/11 5:00,-1500 ,-2100 ,-0.014 ,-0.009 ,0.015 ,,1.49E+01,1.66E+01,2.83E-01,2.54E+01,0.013 ,
2011/6/11 8:00,-1500 ,-2100 ,-0.016 ,-0.009 ,0.015 ,,1.49E+01,1.66E+01,2.82E-01,2.52E+01,0.013 ,
2011/6/11 11:00,-1500 ,-2100 ,-0.016 ,-0.007 ,0.015 ,,1.49E+01,1.65E+01,2.82E-01,2.51E+01,0.013 ,
2011/6/11 14:00,-1500 ,-2100 ,-0.016 ,-0.007 ,0.015 ,,1.49E+01,1.65E+01,2.81E-01,2.51E+01,0.013 ,
2011/6/11 17:00,-1500 ,-2100 ,-0.016 ,-0.007 ,0.015 ,,1.49E+01,1.65E+01,2.80E-01,2.50E+01,0.013 ,
2011/6/11 20:00,-1500 ,-2100 ,-0.016 ,-0.005 ,0.015 ,,1.49E+01,1.65E+01,2.80E-01,2.50E+01,0.013 ,
2011/6/11 23:00,-1500 ,-2100 ,-0.016 ,-0.005 ,0.015 ,,1.49E+01,1.65E+01,2.79E-01,2.49E+01,0.013 ,
2011/6/12 2:00,-1500 ,-2100 ,-0.016 ,-0.005 ,0.015 ,,1.48E+01,1.65E+01,2.79E-01,2.49E+01,0.013 ,
2011/6/12 5:00,-1500 ,-2100 ,-0.016 ,-0.005 ,0.015 ,,1.48E+01,1.65E+01,2.78E-01,2.48E+01,0.014 ,
2011/6/12 8:00,-1500 ,-2100 ,-0.016 ,-0.005 ,0.015 ,,1.48E+01,1.65E+01,2.77E-01,2.48E+01,0.013 ,
2011/6/12 11:00,-1500 ,-2100 ,-0.016 ,-0.005 ,0.015 ,,1.47E+01,1.64E+01,2.77E-01,2.48E+01,0.013 ,
2011/6/12 14:00,-1500 ,-2100 ,-0.016 ,-0.005 ,0.015 ,,1.47E+01,1.64E+01,2.76E-01,2.48E+01,0.013 ,
2011/6/12 17:00,-1500 ,-2100 ,-0.018 ,-0.005 ,0.015 ,,1.47E+01,1.64E+01,2.75E-01,2.48E+01,0.010 ,
2011/6/12 20:00,-1500 ,-2100 ,-0.014 ,-0.002 ,0.015 ,,1.47E+01,1.64E+01,2.75E-01,2.48E+01,0.014 ,
2011/6/12 23:00,-1500 ,-2100 ,-0.014 ,-0.002 ,0.015 ,,1.47E+01,1.64E+01,2.74E-01,2.46E+01,0.013 ,
2011/6/13 2:00,-1500 ,-2100 ,-0.016 ,-0.005 ,0.015 ,,1.47E+01,1.64E+01,2.73E-01,2.45E+01,0.017 ,
2011/6/13 5:00,-1500 ,-2100 ,-0.014 ,-0.002 ,0.015 ,,1.47E+01,1.64E+01,2.73E-01,2.46E+01,0.015 
2011/6/13 8:00,-1500 ,-2100 ,-0.011 ,-0.002 ,0.015 ,,1.46E+01,1.63E+01,2.72E-01,2.47E+01,0.012 
2011/6/13 11:00,-1500 ,-2100 ,-0.014 ,-0.007 ,0.015 ,,1.46E+01,1.63E+01,2.71E-01,2.48E+01,0.017 
2011/6/13 14:00,-1500 ,-2100 ,-0.014 ,-0.005 ,0.015 ,,1.46E+01,1.63E+01,2.71E-01,2.47E+01,0.014 
2011/6/13 17:00,-1500 ,-2100 ,-0.014 ,-0.005 ,0.015 ,,1.46E+01,1.63E+01,2.70E-01,2.47E+01,0.013 
2011/6/13 20:00,-1500 ,-2100 ,-0.016 ,-0.002 ,0.015 ,,1.46E+01,1.63E+01,2.70E-01,2.45E+01,0.012 
2011/6/13 23:00,-1500 ,-2100 ,-0.018 ,-0.005 ,0.015 ,,1.46E+01,1.63E+01,2.69E-01,2.38E+01,0.015 
2011/6/14 2:00,-1500 ,-2100 ,-0.014 ,-0.005 ,0.015 ,,1.74E+01,1.63E+01,2.69E-01,2.42E+01,0.014 
2011/6/14 5:00,-1500 ,-2100 ,-0.011 ,-0.005 ,0.015 ,,1.47E+01,1.62E+01,2.68E-01,2.42E+01,0.014 
2011/6/14 8:00,-1500 ,-2100 ,-0.011 ,-0.002 ,0.015 ,,1.47E+01,1.62E+01,2.68E-01,2.41E+01,0.013 
2011/6/14 11:00,-1500 ,-2100 ,-0.011 ,-0.002 ,0.015 ,,1.47E+01,1.62E+01,2.67E-01,2.41E+01,0.017 
2011/6/14 14:00,-1500 ,-2100 ,-0.011 ,-0.002 ,0.015 ,,1.47E+01,1.62E+01,2.66E-01,2.41E+01,0.013 
2011/6/14 17:00,-1500 ,-2100 ,-0.011 ,-0.002 ,0.015 ,,1.47E+01,1.62E+01,2.66E-01,2.46E+01,0.012 
2011/6/14 20:00,-1500 ,-2100 ,-0.014 ,-0.002 ,0.015 ,,1.47E+01,1.62E+01,2.65E-01,2.42E+01,0.014 
2011/6/14 23:00,-1500 ,-2100 ,-0.011 ,-0.005 ,0.015 ,,1.46E+01,1.62E+01,2.65E-01,2.41E+01,0.017 
2011/6/15 2:00,-1500 ,-2100 ,-0.014 ,-0.005 ,0.015 ,,1.47E+01,1.62E+01,2.64E-01,2.39E+01,0.015 
2011/6/15 5:00,-1500 ,-2100 ,-0.011 ,-0.002 ,0.015 ,,1.47E+01,1.61E+01,2.63E-01,2.39E+01,0.015 
2011/6/15 8:00,-1500 ,-2100 ,-0.011 ,-0.005 ,0.015 ,,1.47E+01,1.61E+01,2.63E-01,2.40E+01,0.014 
2011/6/15 11:00,-1500 ,-2100 ,-0.009 ,-0.002 ,0.015 ,,1.47E+01,1.61E+01,2.62E-01,2.37E+01,0.015 
2011/6/15 14:00,-1500 ,-2100 ,-0.011 ,-0.002 ,0.015 ,,1.47E+01,1.61E+01,2.62E-01,2.37E+01,0.015 
2011/6/15 17:00,-1500 ,-2100 ,-0.011 ,-0.002 ,0.015 ,,1.46E+01,1.61E+01,2.61E-01,2.36E+01,0.011 
2011/6/15 20:00,-1500 ,-2100 ,-0.011 ,0.000 ,0.015 ,,1.46E+01,1.61E+01,2.61E-01,2.37E+01,0.016 
2011/6/15 23:00,-1500 ,-2100 ,-0.011 ,-0.002 ,0.015 ,,1.46E+01,1.61E+01,2.60E-01,2.37E+01,0.014 
2011/6/16 2:00,-1500 ,-2100 ,-0.014 ,-0.005 ,0.015 ,,1.46E+01,1.61E+01,2.59E-01,2.35E+01,0.012 
2011/6/16 5:00,-1500 ,-2100 ,-0.011 ,0.000 ,0.015 ,,1.46E+01,1.60E+01,2.59E-01,2.34E+01,0.014 
2011/6/16 8:00,-1500 ,-2100 ,-0.014 ,-0.002 ,0.015 ,,1.46E+01,1.60E+01,2.58E-01,2.33E+01,0.015 
2011/6/16 11:00,-1500 ,-2100 ,-0.014 ,-0.005 ,0.015 ,,1.46E+01,1.60E+01,2.58E-01,2.31E+01,0.012 
2011/6/16 14:00,-1500 ,-2100 ,-0.011 ,0.000 ,0.015 ,,1.46E+01,1.60E+01,2.58E-01,2.31E+01,0.014 
2011/6/16 17:00,-1500 ,-2100 ,-0.011 ,0.000 ,0.015 ,,1.46E+01,1.60E+01,2.58E-01,2.32E+01,0.015 
2011/6/16 20:00,-1500 ,-2100 ,-0.014 ,-0.005 ,0.015 ,,1.46E+01,1.61E+01,2.58E-01,2.32E+01,0.014 
2011/6/16 23:00,-1500 ,-2100 ,-0.014 ,0.000 ,0.015 ,,1.46E+01,1.60E+01,2.58E-01,2.32E+01,0.014 
2011/6/17 2:00,-1500 ,-2100 ,-0.014 ,0.000 ,0.010 ,,1.45E+01,1.60E+01,2.58E-01,2.31E+01,0.014 
2011/6/17 5:00,-1500 ,-2100 ,-0.016 ,-0.005 ,0.015 ,,1.45E+01,1.59E+01,2.58E-01,2.30E+01,0.014 
2011/6/17 8:00,-1500 ,-2100 ,-0.011 ,-0.002 ,0.015 ,,1.45E+01,1.59E+01,2.58E-01,2.28E+01,0.012 
2011/6/17 11:00,-1500 ,-2100 ,-0.011 ,-0.002 ,0.015 ,,1.45E+01,1.59E+01,2.58E-01,2.29E+01,0.014 
2011/6/17 14:00,-1500 ,-2100 ,-0.014 ,-0.005 ,0.015 ,,1.45E+01,1.59E+01,2.58E-01,2.28E+01,0.013 
2011/6/17 17:00,-1500 ,-2100 ,-0.014 ,0.000 ,0.015 ,,1.45E+01,1.59E+01,2.57E-01,2.27E+01,0.014 
2011/6/17 20:00,-1500 ,-2100 ,-0.011 ,-0.002 ,0.015 ,,1.45E+01,1.59E+01,2.57E-01,2.28E+01,0.015 
2011/6/17 23:00,-1500 ,-2100 ,-0.016 ,-0.005 ,0.010 ,,1.45E+01,1.59E+01,2.57E-01,2.26E+01,0.014 
2011/6/18 2:00,-1500 ,-2100 ,-0.016 ,-0.005 ,0.010 ,,1.45E+01,1.59E+01,2.57E-01,2.27E+01,0.014 
2011/6/18 5:00,-1500 ,-2100 ,-0.016 ,-0.005 ,0.010 ,,1.45E+01,1.59E+01,2.57E-01,2.27E+01,0.014 
2011/6/18 8:00,-1500 ,-2100 ,-0.016 ,-0.002 ,0.010 ,,1.45E+01,1.59E+01,2.57E-01,2.25E+01,0.012 
2011/6/18 11:00,-1500 ,-2100 ,-0.014 ,0.000 ,0.010 ,,1.45E+01,1.58E+01,2.57E-01,2.25E+01,0.014 
2011/6/18 14:00,-1500 ,-2100 ,-0.016 ,-0.005 ,0.010 ,,1.45E+01,1.58E+01,2.57E-01,2.24E+01,0.012 
2011/6/18 17:00,-1500 ,-2100 ,-0.014 ,0.002 ,0.010 ,,1.44E+01,1.58E+01,2.56E-01,2.23E+01,0.012 
2011/6/18 20:00,-1500 ,-2100 ,-0.014 ,0.000 ,0.010 ,,1.44E+01,1.58E+01,2.56E-01,2.22E+01,0.012 
2011/6/18 23:00,-1500 ,-2100 ,-0.016 ,-0.002 ,0.010 ,,1.44E+01,1.58E+01,2.56E-01,2.20E+01,0.010 
2011/6/19 2:00,-1500 ,-2100 ,-0.016 ,-0.002 ,0.010 ,,1.44E+01,1.58E+01,2.56E-01,2.19E+01,0.013 
2011/6/19 5:00,-1500 ,-2100 ,-0.011 ,0.000 ,0.010 ,,1.44E+01,1.58E+01,2.56E-01,2.18E+01,0.012 
2011/6/19 8:00,-1500 ,-2100 ,-0.011 ,0.000 ,0.010 ,,1.44E+01,1.58E+01,2.55E-01,2.18E+01,0.011 
2011/6/19 11:00,-1500 ,-2100 ,-0.014 ,-0.002 ,0.010 ,,1.44E+01,1.58E+01,2.54E-01,2.16E+01,0.011 
2011/6/19 13:00,-1500 ,-2100 ,-0.014 ,0.000 ,0.010 ,,1.44E+01,1.58E+01,2.53E-01,2.16E+01,0.012 
2011/6/19 17:00,-1500 ,-2150 ,-0.014 ,0.000 ,0.010 ,,1.40E+01,1.57E+01,2.52E-01,2.79E+01,0.012 
2011/6/19 20:00,-1500 ,-2150 ,-0.014 ,-0.002 ,0.010 ,,1.42E+01,1.57E+01,2.51E-01,2.31E+01,0.012 
2011/6/19 23:00,-1500 ,-2150 ,-0.014 ,-0.002 ,0.010 ,,1.42E+01,1.57E+01,2.51E-01,2.22E+01,0.012 
2011/6/20 2:00,-1500 ,-2150 ,-0.011 ,-0.002 ,0.010 ,,1.42E+01,1.57E+01,2.50E-01,2.21E+01,0.012 
2011/6/20 5:00,-1500 ,-2150 ,-0.014 ,-0.002 ,0.010 ,,1.42E+01,1.57E+01,2.49E-01,2.24E+01,0.012 
2011/6/20 8:00,-1500 ,-2150 ,-0.014 ,-0.002 ,0.010 ,,1.42E+01,1.57E+01,2.48E-01,2.24E+01,0.012 
2011/6/20 11:00,-1500 ,-2150 ,-0.014 ,0.000 ,0.010 ,,1.42E+01,1.57E+01,2.47E-01,2.17E+01,0.012 
2011/6/20 14:00,-1500 ,-2150 ,-0.014 ,-0.002 ,0.010 ,,1.42E+01,1.57E+01,2.47E-01,2.14E+01,0.012 
2011/6/20 17:00,-1500 ,-2150 ,-0.014 ,-0.005 ,0.010 ,,1.42E+01,1.56E+01,2.44E-01,2.11E+01,0.012 
2011/6/20 20:00,-1500 ,-2150 ,-0.016 ,-0.009 ,0.010 ,,1.42E+01,1.56E+01,2.40E-01,2.08E+01,0.012 
2011/6/20 23:00,-1500 ,-2150 ,-0.016 ,-0.009 ,0.010 ,,1.42E+01,1.56E+01,2.38E-01,2.08E+01,0.012 
2011/6/21 2:00,-1500 ,-2150 ,-0.018 ,-0.009 ,0.010 ,,1.42E+01,1.56E+01,2.35E-01,2.08E+01,0.012 
2011/6/21 5:00,-1500 ,-2150 ,-0.018 ,-0.007 ,0.010 ,,1.42E+01,1.56E+01,2.33E-01,2.06E+01,0.012 ,
2011/6/21 8:00,-1500 ,-2150 ,-0.018 ,-0.007 ,0.010 ,,1.41E+01,1.56E+01,2.31E-01,2.05E+01,0.013 ,
2011/6/21 11:00,-1500 ,-2150 ,-0.018 ,-0.007 ,0.010 ,,1.41E+01,1.56E+01,2.31E-01,2.05E+01,0.012 ,
2011/6/21 14:00,-1500 ,-2150 ,-0.018 ,-0.005 ,0.010 ,,1.41E+01,1.55E+01,2.30E-01,2.02E+01,0.015 ,
2011/6/21 17:00,-1450 ,-2150 ,-0.018 ,-0.007 ,0.010 ,,1.41E+01,1.55E+01,2.30E-01,2.00E+01,0.015 ,
2011/6/21 20:00,-1450 ,-2200 ,-0.016 ,-0.005 ,0.010 ,,1.41E+01,1.55E+01,2.29E-01,2.00E+01,0.012 ,
2011/6/21 23:00,-1450 ,-2150 ,-0.016 ,-0.005 ,0.010 ,,1.41E+01,1.55E+01,2.30E-01,1.98E+01,0.014 ,
2011/6/22 2:00,-1450 ,-2150 ,-0.020 ,-0.007 ,0.010 ,,1.41E+01,1.55E+01,2.30E-01,1.97E+01,0.012 ,
2011/6/22 5:00,-1450 ,-2150 ,-0.018 ,-0.007 ,0.010 ,,1.41E+01,1.55E+01,2.31E-01,1.97E+01,0.014 ,
2011/6/22 8:00,-1450 ,-2150 ,-0.016 ,-0.005 ,0.010 ,,1.41E+01,1.55E+01,2.31E-01,1.96E+01,0.015 ,
2011/6/22 11:00,-1450 ,-2150 ,-0.016 ,-0.005 ,0.010 ,,1.41E+01,1.55E+01,2.33E-01,1.95E+01,0.011 ,
2011/6/22 14:00,,-2150 ,-0.014 ,-0.002 ,0.010 ,,1.41E+01,1.54E+01,2.33E-01,1.92E+01,0.010 ,�v��_�����i���q�F���ʔR����A�n�j
2011/6/22 17:00,,-2150 ,-0.014 ,-0.002 ,0.010 ,,1.41E+01,1.54E+01,2.32E-01,1.92E+01,0.011 ,�v��_�����i���q�F���ʔR����A�n�j
2011/6/22 20:00,,-2150 ,-0.014 ,-0.005 ,0.010 ,,1.41E+01,1.54E+01,2.32E-01,1.91E+01,0.014 ,�v��_�����i���q�F���ʔR����A�n�j
2011/6/22 23:00,,-2150 ,-0.016 ,-0.005 ,0.010 ,,1.41E+01,1.54E+01,2.32E-01,1.90E+01,0.014 ,�v��_�����i���q�F���ʔR����A�n�j
2011/6/23 2:00,,-2150 ,-0.016 ,-0.005 ,0.010 ,,1.41E+01,1.54E+01,2.33E-01,1.89E+01,0.012 ,�v��_�����i���q�F���ʔR����A�n�j
2011/6/23 5:00,,-2150 ,-0.014 ,-0.005 ,0.010 ,,1.41E+01,1.54E+01,2.33E-01,1.88E+01,0.012 ,�v��_�����i���q�F���ʔR����A�n�j
2011/6/23 8:00,,-2200 ,-0.018 ,-0.005 ,0.010 ,,1.41E+01,1.54E+01,2.35E-01,1.87E+01,0.011 ,�v��_�����i���q�F���ʔR����A�n�j
2011/6/23 11:00,,-2150 ,-0.018 ,-0.005 ,0.010 ,,1.40E+01,1.54E+01,2.35E-01,1.85E+01,0.012 ,�v��_�����i���q�F���ʔR����A�n�j
2011/6/23 14:00,,-2150 ,-0.014 ,-0.005 ,0.005 ,,1.40E+01,1.54E+01,2.36E-01,1.84E+01,0.012 ,�v��_�����i���q�F���ʔR����A�n�j
2011/6/23 17:00,,-2150 ,-0.016 ,-0.007 ,0.005 ,,1.40E+01,1.54E+01,2.37E-01,1.84E+01,0.012 ,�v��_�����i���q�F���ʔR����A�n�j
2011/6/23 20:00,,-2200 ,-0.016 ,-0.005 ,0.005 ,,1.40E+01,1.54E+01,2.38E-01,1.83E+01,0.012 ,�v��_�����i���q�F���ʔR����A�n�j
2011/6/23 23:00,,-2150 ,-0.018 ,-0.007 ,0.005 ,,1.40E+01,1.54E+01,2.39E-01,1.83E+01,0.012 ,�v��_�����i���q�F���ʔR����A�n�j
2011/6/24 2:00,,-2150 ,-0.016 ,-0.005 ,0.005 ,,1.40E+01,1.54E+01,2.39E-01,1.83E+01,0.012 ,�v��_�����i���q�F���ʔR����A�n�j
2011/6/24 5:00,,-2150 ,-0.018 ,-0.007 ,0.005 ,,1.40E+01,1.54E+01,2.39E-01,1.83E+01,0.011 ,�v��_�����i���q�F���ʔR����A�n�j
2011/6/24 8:00,,-2150 ,-0.016 ,-0.005 ,0.005 ,,1.40E+01,1.54E+01,2.39E-01,1.82E+01,0.011 ,�v��_�����i���q�F���ʔR����A�n�j
2011/6/24 11:00,,-2150 ,-0.014 ,-0.005 ,0.005 ,,1.40E+01,1.54E+01,2.39E-01,1.82E+01,0.014 ,�v��_�����i���q�F���ʔR����A�n�j
2011/6/24 14:00,,-2150 ,-0.011 ,-0.002 ,0.005 ,,1.40E+01,1.54E+01,2.39E-01,1.82E+01,0.014 ,�v��_�����i���q�F���ʔR����A�n�j
2011/6/24 17:00,,-2150 ,-0.014 ,-0.002 ,0.005 ,,1.40E+01,1.54E+01,2.38E-01,1.82E+01,0.013 ,�v��_�����i���q�F���ʔR����A�n�j
2011/6/24 20:00,-1900 ,-2150 ,0.012 ,-,0.005 ,,1.40E+01,1.54E+01,2.38E-01,1.83E+01,0.012 ,
2011/6/24 23:00,-1900 ,-2150 ,0.011 ,-,0.005 ,,1.40E+01,1.54E+01,2.38E-01,1.85E+01,0.013 ,
2011/6/25 2:00,-1850 ,-2150 ,0.011 ,-,0.005 ,,1.40E+01,1.54E+01,2.37E-01,1.82E+01,0.013 ,
2011/6/25 5:00,-1800 ,-2150 ,0.011 ,-,0.005 ,,1.40E+01,1.53E+01,2.37E-01,1.81E+01,0.012 ,,
2011/6/25 8:00,-1750 ,-2150 ,0.010 ,-,0.005 ,,1.40E+01,1.53E+01,2.36E-01,1.79E+01,0.015 ,,
2011/6/25 11:00,-1750 ,-2150 ,0.009 ,-,0.005 ,,1.40E+01,1.53E+01,2.36E-01,1.77E+01,0.012 ,,
2011/6/25 14:00,-1750 ,-2150 ,0.009 ,-,0.005 ,,1.40E+01,1.53E+01,2.35E-01,1.76E+01,0.012 ,,
2011/6/25 17:00,-1850 ,-2150 ,0.009 ,-,0.005 ,,1.40E+01,1.53E+01,2.35E-01,1.77E+01,0.014 ,,
2011/6/25 20:00,-1800 ,-2150 ,0.009 ,-,0.005 ,,1.40E+01,1.53E+01,2.34E-01,1.76E+01,0.012 ,,
2011/6/25 23:00,-1800 ,-2150 ,0.009 ,-,0.005 ,,1.40E+01,1.53E+01,2.34E-01,1.75E+01,0.012 ,,
2011/6/26 2:00,-1800 ,-2150 ,0.009 ,-,0.005 ,,1.40E+01,1.53E+01,2.33E-01,1.74E+01,0.011 ,,
2011/6/26 5:00,-1800 ,-2150 ,0.009 ,-,0.005 ,,1.39E+01,1.53E+01,2.33E-01,1.74E+01,0.011 ,,
2011/6/26 8:00,-1800 ,-2150 ,0.009 ,-,0.005 ,,1.39E+01,1.53E+01,2.32E-01,1.74E+01,0.012 ,,
2011/6/26 11:00,-1800 ,-2150 ,0.009 ,-,0.005 ,,1.39E+01,1.53E+01,2.32E-01,1.74E+01,0.012 ,,
2011/6/26 14:00,-1800 ,-2150 ,0.009 ,-,0.005 ,,1.39E+01,1.53E+01,2.31E-01,1.73E+01,0.011 ,,
2011/6/26 17:00,-1800 ,-2150 ,0.009 ,-,0.005 ,,1.39E+01,1.53E+01,2.31E-01,1.69E+01,0.011 ,,
2011/6/26 20:00,-1800 ,-2150 ,0.009 ,-,0.005 ,,1.39E+01,1.53E+01,2.31E-01,1.69E+01,0.013 ,,
2011/6/26 23:00,-1800 ,-2150 ,0.009 ,-,0.005 ,,1.39E+01,1.53E+01,2.30E-01,1.68E+01,0.012 ,,
2011/6/27 2:00,-1800 ,-2150 ,0.009 ,-,0.005 ,,1.39E+01,1.53E+01,2.30E-01,1.67E+01,0.012 ,,
2011/6/27 5:00,-1850 ,-2150 ,0.009 ,-,0.005 ,,1.39E+01,1.53E+01,2.30E-01,1.66E+01,0.012 ,
2011/6/27 7:30,-1850 ,-2150 ,0.009 ,-,0.005 ,,1.39E+01,1.53E+01,2.29E-01,1.65E+01,0.012 ,
2011/6/27 8:00,,,,,,,,,,,,�����d���ؑւɔ����f�[�^����
2011/6/27 11:00,,,,,,,,,,,,�����d���ؑւɔ����f�[�^����
2011/6/27 14:00,,,,,,,,,,,,�����d���ؑւɔ����f�[�^����
2011/6/27 15:30,-1900 ,-2150 ,0.009 ,-,0.005 ,,1.34E+01,1.52E+01,2.28E-01,3.40E+01,0.010 ,
2011/6/27 17:00,-1900 ,-2150 ,0.009 ,-,0.005 ,,1.35E+01,1.52E+01,2.29E-01,2.02E+01,0.012 ,
2011/6/27 20:00,-1900 ,-2150 ,0.009 ,-,0.005 ,,1.36E+01,1.52E+01,2.29E-01,1.78E+01,0.012 ,
2011/6/27 23:00,-1900 ,-2150 ,0.009 ,-,0.005 ,,1.37E+01,1.52E+01,2.28E-01,1.72E+01,0.010 ,
2011/6/28 2:00,-1900 ,-2150 ,0.009 ,-,0.005 ,,1.37E+01,1.52E+01,2.28E-01,1.53E+01,0.010 ,
2011/6/28 5:00,-1900 ,-2150 ,0.009 ,-,0.005 ,,1.37E+01,1.52E+01,2.27E-01,1.63E+01,0.010 ,
2011/6/28 8:00,-1900 ,-2150 ,0.009 ,-,0.005 ,,1.37E+01,1.52E+01,2.27E-01,1.60E+01,0.010 ,
2011/6/28 11:00,-1900 ,-2150 ,0.009 ,-,0.005 ,,1.38E+01,1.52E+01,2.26E-01,1.64E+01,0.010 ,
2011/6/28 14:00,-2000 ,-2150 ,0.010 ,-,0.005 ,,1.38E+01,1.52E+01,2.26E-01,1.66E+01,0.010 ,
2011/6/28 17:00,-2000 ,-2150 ,0.011 ,-,0.005 ,,1.38E+01,1.52E+01,2.25E-01,1.54E+01,0.010 ,
2011/6/28 19:00,-2000 ,-2150 ,0.011 ,-,0.005 ,,1.38E+01,1.52E+01,2.25E-01,1.54E+01,0.012 ,
2011/6/28 23:00,-1900 ,-2150 ,0.011 ,-,0.005 ,,1.37E+01,1.52E+01,2.25E-01,1.62E+01,0.010 
2011/6/29 2:00,-1900 ,-2150 ,0.016 ,-,0.005 ,,1.37E+01,1.51E+01,2.24E-01,1.63E+00,0.011 
2011/6/29 5:00,-1900 ,-2150 ,0.018 ,-,0.010 ,,1.37E+01,1.51E+01,2.23E-01,1.62E+01,0.010 
2011/6/29 8:00,-1900 ,-2150 ,0.021 ,-,0.010 ,,1.37E+01,1.51E+01,2.22E-01,1.61E+01,0.010 
2011/6/29 11:00,-1900 ,-2150 ,0.022 ,-,0.015 ,,1.36E+01,1.51E+01,2.21E-01,1.60E+01,0.010 
2011/6/29 14:00,-1900 ,-2150 ,0.024 ,-,0.015 ,,1.36E+01,1.50E+01,2.20E-01,1.59E+01,0.010 
2011/6/29 17:00,-1900 ,-2150 ,0.024 ,-,0.015 ,,1.36E+01,1.50E+01,2.20E-01,1.58E+01,0.010 
2011/6/29 20:00,-1900 ,-2150 ,0.026 ,-,0.020 ,,1.36E+01,1.50E+01,2.21E-01,1.56E+01,0.010 
2011/6/29 23:00,-1900 ,-2150 ,0.028 ,-,0.020 ,,1.36E+01,1.50E+01,2.20E-01,1.55E+01,0.010 
2011/6/30 2:00,-1900 ,-2150 ,0.028 ,-,0.020 ,,1.36E+01,1.50E+01,2.19E-01,1.54E+01,0.010 
2011/6/30 5:00,-1900 ,-2150 ,0.028 ,-,0.020 ,,1.36E+01,1.50E+01,2.16E-01,1.52E+01,0.010 
2011/6/30 8:00,-1850 ,-2150 ,0.028 ,-,0.020 ,,1.36E+01,1.50E+01,2.14E-01,1.51E+01,0.010 
2011/6/30 11:00,-1850 ,-2150 ,0.028 ,-,0.020 ,,1.36E+01,1.50E+01,2.13E-01,1.50E+01,0.010 
2011/6/30 14:00,-1850 ,-2150 ,0.028 ,-,0.020 ,,1.36E+01,1.49E+01,2.12E-01,1.70E+01,0.010 
2011/6/30 17:00,-1850 ,-2150 ,0.028 ,-,0.020 ,,1.36E+01,1.49E+01,2.11E-01,1.55E+01,0.011 
2011/6/30 20:00,-1850 ,-2150 ,0.028 ,-,0.020 ,,1.35E+01,1.49E+01,2.10E-01,1.84E+01,0.013 
2011/6/30 23:00,-1850 ,-2150 ,0.028 ,-,0.020 ,,1.35E+01,1.49E+01,2.08E-01,1.52E+01,0.013 
2011/7/1 2:00,-1850 ,-2150 ,0.028 ,-,0.020 ,,1.35E+01,1.49E+01,2.07E-01,1.46E+01,0.013 
2011/7/1 5:00,-1850 ,-2150 ,0.028 ,-,0.025 ,,1.35E+01,1.49E+01,2.05E-01,1.44E+01,0.013 
2011/7/1 8:00,-1850 ,-2150 ,0.028 ,-,0.025 ,,1.35E+01,1.49E+01,2.04E-01,1.41E+01,0.013 
2011/7/1 11:00,-1850 ,-2150 ,0.029 ,-,0.025 ,,1.35E+01,1.49E+01,2.03E-01,1.37E+01,0.013 
2011/7/1 14:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.35E+01,1.49E+01,2.02E-01,1.38E+01,0.010 
2011/7/1 17:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.34E+01,1.49E+01,2.01E-01,1.34E+01,0.012 
2011/7/1 20:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.34E+01,1.49E+01,2.00E-01,1.49E+01,0.011 
2011/7/1 23:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.34E+01,1.49E+01,1.99E-01,1.34E+01,0.012 
2011/7/2 2:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.34E+01,1.49E+01,1.98E-01,1.31E+01,0.011 
2011/7/2 5:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.34E+01,1.48E+01,1.97E-01,1.40E+01,0.012 
2011/7/2 8:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.34E+01,1.48E+01,1.97E-01,1.40E+01,0.012 
2011/7/2 11:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.34E+01,1.48E+01,1.96E-01,1.44E+01,0.012 
2011/7/2 14:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.34E+01,1.48E+01,1.96E-01,1.33E+01,0.012 
2011/7/2 17:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.34E+01,1.48E+01,1.95E-01,1.31E+01,0.011 
2011/7/2 20:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.34E+01,1.48E+01,1.95E-01,1.50E+01,0.012 
2011/7/2 23:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.34E+01,1.48E+01,1.95E-01,1.52E+01,0.010 
2011/7/3 2:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.34E+01,1.48E+01,1.95E-01,1.32E+01,0.011 
2011/7/3 5:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.34E+01,1.48E+01,1.95E-01,1.28E+01,0.012 
2011/7/3 8:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.34E+01,1.48E+01,1.95E-01,1.30E+01,0.012 
2011/7/3 11:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.33E+01,1.48E+01,1.95E-01,1.31E+01,0.012 
2011/7/3 14:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.33E+01,1.48E+01,1.95E-01,1.34E+01,0.012 
2011/7/3 17:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.33E+01,1.48E+01,1.92E-01,1.43E+01,0.012 
2011/7/3 20:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.33E+01,1.48E+01,1.90E-01,1.56E+01,0.012 
2011/7/3 23:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.33E+01,1.48E+01,1.90E-01,1.44E+01,0.011 
2011/7/4 2:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.33E+01,1.47E+01,1.89E-01,1.76E+01,0.011 
2011/7/4 5:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.33E+01,1.47E+01,1.89E-01,1.43E+01,0.011 
2011/7/4 8:00,-1850 ,-2150 ,0.030 ,-,0.025 ,,1.33E+01,1.47E+01,1.89E-01,1.35E+01,0.011 
2011/7/4 11:00,-1950 ,-2150 ,0.031 ,-,0.020 ,,1.33E+01,1.47E+01,1.90E-01,1.74E+01,0.013 
2011/7/4 14:00,-1950 ,-2150 ,0.031 ,-,0.020 ,,1.33E+01,1.47E+01,1.90E-01,1.58E+01,0.012 
2011/7/4 17:00,-2000 ,-2150 ,0.031 ,-,0.020 ,,1.33E+01,1.47E+01,1.90E-01,1.22E+01,0.011 
2011/7/4 20:00,-1900 ,-2150 ,0.030 ,-,0.020 ,,1.33E+01,1.47E+01,1.90E-01,1.23E+01,0.012 
2011/7/4 23:00,-1900 ,-2150 ,0.030 ,-,0.020 ,,1.33E+01,1.47E+01,1.89E-01,1.16E+01,0.012 
2011/7/5 2:00,-1850 ,-2150 ,0.029 ,-,0.020 ,,1.33E+01,1.47E+01,1.89E-01,1.09E+01,0.012 
2011/7/5 5:00,-1850 ,-2150 ,0.029 ,-,0.020 ,,1.33E+01,1.47E+01,1.89E-01,1.08E+01,0.013 
2011/7/5 8:00,-1850 ,-2150 ,0.029 ,-,0.020 ,,1.33E+01,1.47E+01,1.88E-01,1.07E+01,0.011 
2011/7/5 11:00,-1850 ,-2150 ,0.029 ,-,0.020 ,,1.33E+01,1.47E+01,1.88E-01,1.05E+01,0.011 
2011/7/5 14:00,-1900 ,-2150 ,0.029 ,-,0.020 ,,1.33E+01,1.47E+01,1.88E-01,1.05E+01,0.011 
2011/7/5 17:00,-1950 ,-2150 ,0.029 ,-,0.020 ,,1.33E+01,1.47E+01,1.87E-01,1.04E+01,0.012 
2011/7/5 20:00,-1900 ,-2100 ,0.029 ,-,0.020 ,,1.32E+01,1.47E+01,1.87E-01,1.04E+01,0.012 
2011/7/5 23:00,-1900 ,-2150 ,0.028 ,-,0.020 ,,1.32E+01,1.47E+01,1.87E-01,1.04E+01,0.012 
2011/7/6 2:00,-1900 ,-2150 ,0.028 ,-,0.020 ,,1.32E+01,1.47E+01,1.86E-01,1.04E+01,0.011 
2011/7/6 5:00,-1850 ,-2150 ,0.028 ,-,0.020 ,,1.32E+01,1.47E+01,1.86E-01,1.02E+01,0.012 
2011/7/6 8:00,-1850 ,-2150 ,0.028 ,-,0.020 ,,1.32E+01,1.47E+01,1.86E-01,1.04E+01,0.012 
2011/7/6 11:00,-1850 ,-2150 ,0.028 ,-,0.020 ,,1.32E+01,1.47E+01,1.86E-01,1.01E+01,0.011 
2011/7/6 14:00,-1850 ,-2150 ,0.028 ,-,0.020 ,,1.32E+01,1.47E+01,1.86E-01,1.00E+01,0.010 
2011/7/6 17:00,-1850 ,-2150 ,0.028 ,-,0.020 ,,1.32E+01,1.47E+01,1.85E-01,1.01E+01,0.011 
2011/7/6 20:00,-1850 ,-2150 ,0.028 ,-,0.020 ,,1.32E+01,1.47E+01,1.85E-01,9.98E+00,0.010 
2011/7/6 23:00,-1850 ,-2150 ,0.028 ,-,0.020 ,,1.32E+01,1.47E+01,1.85E-01,9.95E+00,0.011 
2011/7/7 2:00,-1850 ,-2150 ,0.028 ,-,0.020 ,,1.32E+01,1.47E+01,1.84E-01,9.88E+00,0.011 
2011/7/7 5:00,-1850 ,-2150 ,0.028 ,-,0.020 ,,1.32E+01,1.46E+01,1.84E-01,9.80E+00,0.012 
2011/7/7 8:00,-1850 ,-2150 ,0.028 ,-,0.020 ,,1.32E+01,1.46E+01,1.84E-01,9.79E+00,0.012 
2011/7/7 11:00,-1850 ,-2150 ,0.027 ,-,0.020 ,,1.32E+01,1.46E+01,1.84E-01,1.00E+01,0.012 
2011/7/7 14:00,-1850 ,-2150 ,0.027 ,-,0.020 ,,1.32E+01,1.46E+01,1.84E-01,9.71E+00,0.012 
2011/7/7 17:00,-1850 ,-2150 ,0.027 ,-,0.020 ,,1.32E+01,1.46E+01,1.84E-01,9.80E+00,0.012 
2011/7/7 20:00,-1850 ,-2150 ,0.027 ,-,0.020 ,,1.32E+01,1.46E+01,1.84E-01,1.02E+01,0.011 
2011/7/7 23:00,-1850 ,-2150 ,0.027 ,-,0.020 ,,1.32E+01,1.46E+01,1.84E-01,9.75E+00,0.011 
2011/7/8 2:00,-1850 ,-2150 ,0.027 ,-,0.020 ,,1.32E+01,1.46E+01,1.84E-01,9.81E+00,0.012 
2011/7/8 5:00,-1850 ,-2150 ,0.027 ,-,0.020 ,,1.31E+01,1.46E+01,1.83E-01,9.62E+00,0.010 
2011/7/8 8:00,-1850 ,-2150 ,0.027 ,-,0.020 ,,1.31E+01,1.46E+01,1.84E-01,9.60E+00,0.012 
2011/7/8 11:00,-1850 ,-2150 ,0.027 ,-,0.020 ,,1.31E+01,1.46E+01,1.84E-01,9.50E+00,0.012 
2011/7/8 14:00,-1850 ,-2150 ,0.027 ,-,0.020 ,,1.31E+01,1.46E+01,1.84E-01,9.44E+00,0.012 
2011/7/8 17:00,-1850 ,-2150 ,0.027 ,-,0.020 ,,1.31E+01,1.46E+01,1.84E-01,9.37E+00,0.010 
2011/7/8 20:00,-1850 ,-2150 ,0.027 ,-,0.020 ,,1.31E+01,1.46E+01,1.84E-01,9.32E+00,0.011 
2011/7/8 23:00,-1850 ,-2150 ,0.027 ,-,0.020 ,,1.31E+01,1.46E+01,1.83E-01,9.28E+00,0.012 
2011/7/9 2:00,-1850 ,-2150 ,0.026 ,-,0.020 ,,1.31E+01,1.46E+01,1.83E-01,9.27E+00,0.011 
2011/7/9 5:00,-1850 ,-2150 ,0.026 ,-,0.020 ,,1.31E+01,1.46E+01,1.83E-01,9.26E+00,0.011 
2011/7/9 8:00,-1850 ,-2150 ,0.026 ,-,0.020 ,,1.31E+01,1.46E+01,1.82E-01,9.30E+00,0.011 
2011/7/9 11:00,-1850 ,-2150 ,0.026 ,-,0.020 ,,1.31E+01,1.46E+01,1.82E-01,9.25E+00,0.011 
2011/7/9 14:00,-1850 ,-2150 ,0.026 ,-,0.020 ,,1.31E+01,1.46E+01,1.82E-01,9.24E+00,0.011 
2011/7/9 17:00,-1850 ,-2150 ,0.026 ,-,0.020 ,,1.30E+01,1.46E+01,1.81E-01,9.20E+00,0.011 
2011/7/9 20:00,-1850 ,-2150 ,0.026 ,-,0.015 ,,1.30E+01,1.46E+01,1.81E-01,9.15E+00,0.011 
2011/7/9 23:00,-1850 ,-2150 ,0.026 ,-,0.015 ,,1.30E+01,1.46E+01,1.81E-01,9.13E+00,0.012 
2011/7/10 2:00,-1850 ,-2150 ,0.026 ,-,0.015 ,,1.30E+01,1.46E+01,1.81E-01,9.23E+00,0.012 
2011/7/10 5:00,-1850 ,-2150 ,0.026 ,-,0.015 ,,1.30E+01,1.46E+01,1.81E-01,9.20E+00,0.012 
2011/7/10 8:00,-1850 ,-2150 ,0.026 ,-,0.015 ,,1.30E+01,1.46E+01,1.80E-01,9.25E+00,0.013 
2011/7/10 11:00,-1850 ,-2150 ,0.026 ,-,0.015 ,,1.30E+01,1.45E+01,1.78E-01,9.14E+00,0.012 
2011/7/10 14:00,-1850 ,-2150 ,0.026 ,-,0.015 ,,1.30E+01,1.45E+01,1.79E-01,9.12E+00,0.010 
2011/7/10 17:00,-1850 ,-2150 ,0.026 ,-,0.015 ,,1.30E+01,1.45E+01,1.79E-01,9.02E+00,0.012 
2011/7/10 20:00,-1850 ,-2150 ,0.026 ,-,0.015 ,,1.30E+01,1.45E+01,1.79E-01,9.02E+00,0.013 
2011/7/10 23:00,-1850 ,-2150 ,0.026 ,-,0.015 ,,1.30E+01,1.45E+01,1.79E-01,9.00E+00,0.011 
2011/7/11 2:00,-1850 ,-2150 ,0.026 ,-,0.015 ,,1.30E+01,1.45E+01,1.79E-01,8.98E+00,0.012 
2011/7/11 5:00,-1850 ,-2150 ,0.026 ,-,0.015 ,,1.30E+01,1.45E+01,1.79E-01,8.96E+00,0.014 
2011/7/11 8:00,-1850 ,-2150 ,0.026 ,-,0.015 ,,1.30E+01,1.45E+01,1.78E-01,8.91E+00,0.014 
2011/7/11 11:00,-1850 ,-2150 ,0.026 ,-,0.015 ,,1.29E+01,1.45E+01,1.78E-01,8.85E+00,0.015 
2011/7/11 14:00,-1850 ,-2150 ,0.026 ,-,0.015 ,,1.29E+01,1.45E+01,1.77E-01,8.86E+00,0.011 
2011/7/11 17:00,-1850 ,-2150 ,0.027 ,-,0.015 ,,1.29E+01,1.45E+01,1.77E-01,8.85E+00,0.011 
2011/7/11 20:00,-1850 ,-2150 ,0.027 ,-,0.015 ,,1.29E+01,1.45E+01,1.77E-01,8.82E+00,0.012 
2011/7/11 23:00,-1900 ,-2150 ,0.027 ,-,0.015 ,,1.29E+01,1.45E+01,1.77E-01,8.79E+00,0.012 
2011/7/12 2:00,-1850 ,-2150 ,0.027 ,-,0.015 ,,1.29E+01,1.45E+01,1.76E-01,8.76E+00,0.011 
2011/7/12 5:00,-1900 ,-2150 ,0.027 ,-,0.015 ,,1.29E+01,1.45E+01,1.76E-01,8.64E+00,0.013 
2011/7/12 8:00,-1900 ,-2150 ,0.026 ,-,0.015 ,,1.29E+01,1.45E+01,1.76E-01,8.57E+00,0.012 
2011/7/12 11:00,-1900 ,-2150 ,0.026 ,-,0.015 ,,1.29E+01,1.45E+01,1.76E-01,8.51E+00,0.010 
2011/7/12 14:00,-1900 ,-2150 ,0.026 ,-,0.015 ,,1.29E+01,1.45E+01,1.76E-01,8.45E+00,0.010 
2011/7/12 17:00,-1850 ,-2150 ,0.026 ,-,0.015 ,,1.29E+01,1.45E+01,1.76E-01,8.38E+00,0.010 
2011/7/12 20:00,-1900 ,-2150 ,0.026 ,-,0.015 ,,1.29E+01,1.45E+01,1.76E-01,8.35E+00,0.011 
2011/7/12 23:00,-1850 ,-2150 ,0.026 ,-,0.015 ,,1.29E+01,1.45E+01,1.75E-01,8.35E+00,0.012 
2011/7/13 2:00,-1900 ,-2150 ,0.026 ,-,0.015 ,,1.29E+01,1.45E+01,1.75E-01,8.36E+00,0.010 
2011/7/13 5:00,-1900 ,-2150 ,0.026 ,-,0.015 ,,1.28E+01,1.45E+01,1.75E-01,8.35E+00,0.011 
2011/7/13 8:00,-1900 ,-2150 ,0.026 ,-,0.015 ,,1.28E+01,1.45E+01,1.75E-01,8.34E+00,0.012 
2011/7/13 11:00,-1900 ,-2150 ,0.026 ,-,0.015 ,,1.28E+01,1.45E+01,1.75E-01,8.30E+00,0.011 
2011/7/13 14:00,-1900 ,-2150 ,0.026 ,-,0.015 ,,1.28E+01,1.44E+01,1.75E-01,8.27E+00,0.011 
2011/7/13 17:00,-1900 ,-2150 ,0.026 ,-,0.015 ,,1.28E+01,1.44E+01,1.74E-01,8.25E+00,0.011 
2011/7/13 20:00,-1900 ,-2150 ,0.026 ,-,0.015 ,,1.28E+01,1.45E+01,1.74E-01,8.25E+00,0.013 
2011/7/13 23:00,-1850 ,-2150 ,0.025 ,-,0.015 ,,1.28E+01,1.45E+01,1.74E-01,8.25E+00,0.012 
2011/7/14 2:00,-1850 ,-2150 ,0.025 ,-,0.015 ,,1.28E+01,1.45E+01,1.73E-01,8.26E+00,0.011 
2011/7/14 5:00,-1900 ,-2150 ,0.025 ,-,0.015 ,,1.28E+01,1.44E+01,1.73E-01,8.25E+00,0.012 
2011/7/14 8:00,-1850 ,-2150 ,0.025 ,-,0.015 ,,1.28E+01,1.44E+01,1.73E-01,8.22E+00,0.011 
2011/7/14 11:00,-1850 ,-2150 ,0.025 ,-,0.015 ,,1.28E+01,1.44E+01,1.73E-01,8.18E+00,0.011 
2011/7/14 14:00,-1850 ,-2150 ,0.025 ,-,0.015 ,,1.28E+01,1.44E+01,1.72E-01,8.18E+00,0.010 
2011/7/14 17:00,-1900 ,-2150 ,0.025 ,-,0.015 ,,1.28E+01,1.44E+01,1.72E-01,8.15E+00,0.010 
2011/7/14 20:00,-1900 ,-2150 ,0.025 ,-,0.015 ,,1.27E+01,1.44E+01,1.72E-01,8.13E+00,0.011 
2011/7/14 23:00,-1850 ,-2150 ,0.025 ,-,0.015 ,,1.27E+01,1.44E+01,1.72E-01,8.12E+00,0.011 ,
2011/7/15 2:00,-1850 ,-2150 ,0.025 ,-,0.015 ,,1.27E+01,1.44E+01,1.72E-01,8.11E+00,0.011 ,
2011/7/15 5:00,-1850 ,-2150 ,0.025 ,-,0.015 ,,1.27E+01,1.44E+01,1.71E-01,8.07E+00,0.012 ,
2011/7/15 8:00,-1850 ,-2150 ,0.025 ,-,0.015 ,,1.27E+01,1.44E+01,1.71E-01,8.05E+00,0.012 ,
2011/7/15 11:00,-1850 ,-2150 ,0.025 ,-,0.015 ,,1.27E+01,1.44E+01,1.71E-01,8.06E+00,0.011 ,
2011/7/15 14:00,-1850 ,-2150 ,0.025 ,-,0.015 ,,1.27E+01,1.44E+01,1.71E-01,8.17E+00,0.012 ,
2011/7/15 17:00,-1850 ,-2150 ,0.025 ,-,0.015 ,,1.27E+01,1.44E+01,1.72E-01,8.15E+00,0.011 ,
2011/7/15 20:00,-1850 ,-2150 ,0.025 ,-,0.015 ,,1.27E+01,1.44E+01,1.72E-01,8.12E+00,0.011 ,
2011/7/15 23:00,-1850 ,-2150 ,0.025 ,-,0.015 ,,1.27E+01,1.44E+01,1.72E-01,8.10E+00,0.011 ,
2011/7/16 2:00,-1850 ,-2150 ,0.025 ,-,0.015 ,,1.27E+01,1.44E+01,1.72E-01,8.06E+00,0.011 ,
2011/7/16 5:00,-1850 ,-2150 ,0.025 ,-,0.127 ,,1.27E+01,1.44E+01,1.72E-01,8.06E+00,0.012 ,7/16 5:00�ȍ~D/W���͂̋L�ڌv���ύX(gage����abs�֕ϊ�)
2011/7/16 8:00,-1850 ,-2150 ,0.025 ,-,0.127 ,,1.27E+01,1.44E+01,1.72E-01,7.96E+00,0.011 ,
2011/7/16 11:00,-1850 ,-2150 ,0.025 ,-,0.127 ,,1.27E+01,1.44E+01,1.72E-01,7.94E+00,0.011 ,
2011/7/16 14:00,-1850 ,-2150 ,0.025 ,-,0.127 ,,1.27E+01,1.44E+01,1.72E-01,7.95E+00,0.011 ,
2011/7/16 17:00,-1850 ,-2150 ,0.025 ,-,0.128 ,,1.27E+01,1.44E+01,1.72E-01,7.92E+00,0.011 ,
2011/7/16 20:00,-1850 ,-2150 ,0.025 ,-,0.128 ,,1.27E+01,1.44E+01,1.71E-01,7.88E+00,0.010 ,
2011/7/16 23:00,-1850 ,-2150 ,0.025 ,-,0.128 ,,1.27E+01,1.44E+01,1.71E-01,7.89E+00,0.010 
2011/7/17 2:00,-1850 ,-2150 ,0.025 ,-,0.128 ,,1.27E+01,1.44E+01,1.71E-01,7.90E+00,0.010 
2011/7/17 5:00,-1850 ,-2150 ,0.025 ,-,0.128 ,,1.27E+01,1.44E+01,1.70E-01,7.92E+00,0.010 
2011/7/17 8:00,-1850 ,-2150 ,0.025 ,-,0.127 ,,1.26E+01,1.44E+01,1.70E-01,7.93E+00,0.010 
2011/7/17 11:00,-1850 ,-2150 ,0.025 ,-,0.127 ,,1.26E+01,1.44E+01,1.70E-01,7.91E+00,0.010 
2011/7/17 14:00,-1850 ,-2150 ,0.025 ,-,0.128 ,,1.26E+01,1.44E+01,1.69E-01,7.89E+00,0.010 
2011/7/17 17:00,-1850 ,-2150 ,0.026 ,-,0.129 ,,1.26E+01,1.44E+01,1.69E-01,7.91E+00,0.010 
2011/7/17 20:00,-1850 ,-2150 ,0.026 ,-,0.130 ,,1.26E+01,1.44E+01,1.68E-01,7.93E+00,0.010 
2011/7/17 23:00,-1850 ,-2150 ,0.027 ,-,0.130 ,,1.26E+01,1.44E+01,1.68E-01,7.96E+00,0.010 
2011/7/18 2:00,-1850 ,-2150 ,0.027 ,-,0.129 ,,1.26E+01,1.44E+01,1.68E-01,7.98E+00,0.010 
2011/7/18 5:00,-1850 ,-2150 ,0.027 ,-,0.129 ,,1.26E+01,1.44E+01,1.68E-01,8.02E+00,0.009 
2011/7/18 8:00,-1850 ,-2150 ,0.027 ,-,0.128 ,,1.26E+01,1.44E+01,1.68E-01,8.05E+00,0.009 
2011/7/18 11:00,-1850 ,-2150 ,0.026 ,-,0.128 ,,1.26E+01,1.44E+01,1.68E-01,8.09E+00,0.009 
2011/7/18 14:00,-1850 ,-2150 ,0.026 ,-,0.128 ,,1.26E+01,1.43E+01,1.68E-01,8.11E+00,0.010 
2011/7/18 17:00,-1850 ,-2150 ,0.026 ,-,0.128 ,,1.26E+01,1.43E+01,1.68E-01,8.15E+00,0.010 
2011/7/18 20:00,-1850 ,-2150 ,0.026 ,-,0.127 ,,1.26E+01,1.43E+01,1.68E-01,8.22E+00,0.011 
2011/7/18 23:00,-1850 ,-2150 ,0.025 ,-,0.127 ,,1.26E+01,1.43E+01,1.67E-01,8.20E+00,0.011 
2011/7/19 2:00,-1850 ,-2150 ,0.025 ,-,0.127 ,,1.26E+01,1.43E+01,1.67E-01,8.20E+00,0.011 
2011/7/19 5:00,-1850 ,-2150 ,0.025 ,-,0.127 ,,1.26E+01,1.43E+01,1.67E-01,8.22E+00,0.010 
2011/7/19 8:00,-1850 ,-2150 ,0.025 ,-,0.128 ,,1.26E+01,1.43E+01,1.67E-01,8.20E+00,0.010 
2011/7/19 11:00,-1850 ,-2150 ,0.025 ,-,0.127 ,,1.25E+01,1.43E+01,1.67E-01,8.16E+00,0.010 
2011/7/19 14:00,-1850 ,-2150 ,0.025 ,-,0.128 ,,1.25E+01,1.43E+01,1.67E-01,8.09E+00,0.010 
2011/7/19 17:00,-1850 ,-2150 ,0.025 ,-,0.128 ,,1.25E+01,1.43E+01,1.67E-01,8.07E+00,0.010 
2011/7/19 20:00,-1850 ,-2150 ,0.026 ,-,0.129 ,,1.25E+01,1.43E+01,1.67E-01,7.96E+00,0.010 
2011/7/19 23:00,-1850 ,-2150 ,0.026 ,-,0.129 ,,1.25E+01,1.43E+01,1.67E-01,8.05E+00,0.011 
2011/7/20 2:00,-1850 ,-2150 ,0.027 ,-,0.130 ,,1.25E+01,1.43E+01,1.67E-01,8.03E+00,0.010 
2011/7/20 5:00,-1850 ,-2150 ,0.027 ,-,0.130 ,,1.24E+01,1.43E+01,1.67E-01,8.05E+00,0.010 
2011/7/20 8:00,-1850 ,-2150 ,0.028 ,-,0.131 ,,1.24E+01,1.43E+01,1.67E-01,8.05E+00,0.011 
