�y���ӎ����z:�e�v����ɂ��ẮA�n�k�₻�̌�̎��ېi�W�̉e�����󂯂āA�ʏ�̎g�p�������𒴂��Ă�����̂�����A���������肳��Ă��Ȃ��\���̂���v��������݂��Ă���B�v�����g�̏󋵂�c�����邽�߂ɁA���̂悤�Ȍv��̕s�m�������l�����������ŁA�����̌v���킩�瓾��������g�p���ĕω��̌X���ɂ����ڂ��đ����I�ɔ��f���Ă���B,,,,,,,,,,,,
2011/7/20 11:00,-1850 ,-2150 ,0.028 ,-,0.131 ,,1.24E+01,1.42E+01,1.67E-01,8.06E+00,0.010 
2011/7/20 14:00,-1850 ,-2150 ,0.028 ,-,0.131 ,,1.24E+01,1.42E+01,1.67E-01,7.93E+00,0.012 
2011/7/20 17:00,-1850 ,-2150 ,0.028 ,-,0.132 ,,1.24E+01,1.42E+01,1.68E-01,7.77E+00,0.011 
2011/7/20 20:00,-1850 ,-2150 ,0.028 ,-,0.132 ,,1.24E+01,1.42E+01,1.68E-01,7.69E+00,0.009 
2011/7/20 23:00,-1850 ,-2150 ,0.029 ,-,0.132 ,,1.24E+01,1.42E+01,1.68E-01,7.60E+00,0.012 ,
2011/7/21 2:00,-1850 ,-2150 ,0.029 ,-,0.132 ,,1.24E+01,1.42E+01,1.67E-01,7.53E+00,0.012 ,
2011/7/21 5:00,-1850 ,-2150 ,0.028 ,-,0.132 ,,1.24E+01,1.42E+01,1.67E-01,7.51E+00,0.011 ,
2011/7/21 8:00,-1850 ,-2150 ,0.029 ,-,0.132 ,,1.23E+01,1.42E+01,1.67E-01,7.50E+00,0.012 ,
2011/7/21 11:00,-1850 ,-2150 ,0.029 ,-,0.132 ,,1.23E+01,1.42E+01,1.67E-01,7.53E+00,0.011 ,
2011/7/21 14:00,-1850 ,-2150 ,0.029 ,-,0.133 ,,1.23E+01,1.42E+01,1.66E-01,7.58E+00,0.011 ,
2011/7/21 17:00,-1850 ,-2150 ,0.030 ,-,0.134 ,,1.23E+01,1.42E+01,1.66E-01,7.58E+00,0.010 ,
2011/7/21 20:00,-1850 ,-2150 ,0.031 ,-,0.134 ,,1.23E+01,1.41E+01,1.66E-01,7.55E+00,0.012 ,
2011/7/21 23:00,-1850 ,-2150 ,0.031 ,-,0.134 ,,1.23E+01,1.41E+01,1.66E-01,7.52E+00,0.012 ,
2011/7/22 2:00,-1850 ,-2150 ,0.031 ,-,0.134 ,,1.23E+01,1.41E+01,1.66E-01,7.47E+00,0.010 ,
2011/7/22 5:00,-1850 ,-2150 ,0.031 ,-,0.134 ,,1.23E+01,1.41E+01,1.65E-01,7.45E+00,0.011 ,
2011/7/22 8:00,-1850 ,-2150 ,0.031 ,-,0.134 ,,1.23E+01,1.41E+01,1.65E-01,7.42E+00,0.011 ,
2011/7/22 11:00,-1850 ,-2150 ,0.031 ,-,0.134 ,,1.22E+01,1.41E+01,1.65E-01,7.42E+00,0.011 ,
2011/7/22 14:00,-1850 ,-2150 ,0.032 ,-,0.134 ,,1.22E+01,1.41E+01,1.64E-01,7.36E+00,0.011 ,7/22 14:00�ȍ~�c�^�v���͂̋L�ڌv���ύX
2011/7/22 17:00,-1850 ,-2150 ,0.032 ,-,0.134 ,,1.22E+01,1.41E+01,1.64E-01,7.31E+00,0.010 ,
2011/7/22 20:00,-1850 ,-2150 ,0.032 ,-,0.134 ,,1.22E+01,1.41E+01,1.63E-01,7.33E+00,0.011 ,
2011/7/22 23:00,-1850 ,-2150 ,0.032 ,-,0.134 ,,1.22E+01,1.41E+01,1.63E-01,7.29E+00,0.012 ,
2011/7/23 2:00,-1850 ,-2150 ,0.032 ,-,0.134 ,,1.22E+01,1.41E+01,1.63E-01,7.25E+00,0.011 ,
2011/7/23 5:00,-1850 ,-2150 ,0.032 ,-,0.135 ,,1.22E+01,1.41E+01,1.63E-01,7.26E+00,0.010 ,
2011/7/23 8:00,-1850 ,-2150 ,0.033 ,-,0.135 ,,1.22E+01,1.41E+01,1.63E-01,7.24E+00,0.011 ,
2011/7/23 11:00,-1850 ,-2150 ,0.033 ,-,0.135 ,,1.22E+01,1.41E+01,1.63E-01,7.17E+00,0.011 ,
2011/7/23 14:00,-1850 ,-2150 ,0.033 ,-,0.135 ,,1.22E+01,1.41E+01,1.62E-01,7.17E+00,0.011 ,
2011/7/23 17:00,-1850 ,-2150 ,0.033 ,-,0.136 ,,1.21E+01,1.41E+01,1.62E-01,7.20E+00,0.011 ,
2011/7/23 20:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.21E+01,1.41E+01,1.62E-01,7.20E+00,0.011 ,
2011/7/23 23:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.21E+01,1.41E+01,1.63E-01,7.20E+00,0.011 ,
2011/7/24 2:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.21E+01,1.41E+01,1.63E-01,7.15E+00,0.011 ,
2011/7/24 5:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.21E+01,1.41E+01,1.63E-01,7.10E+00,0.011 ,
2011/7/24 8:00,-1800 ,-2150 ,0.034 ,-,0.136 ,,1.21E+01,1.41E+01,1.63E-01,7.08E+00,0.011 ,
2011/7/24 11:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.21E+01,1.41E+01,1.63E-01,7.11E+00,0.012 ,
2011/7/24 14:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.21E+01,1.41E+01,1.63E-01,7.07E+00,0.012 ,
2011/7/24 17:00,-1850 ,-2150 ,0.033 ,-,0.136 ,,1.21E+01,1.41E+01,1.64E-01,7.04E+00,0.012 ,
2011/7/24 20:00,-1850 ,-2150 ,0.033 ,-,0.136 ,,1.20E+01,1.41E+01,1.64E-01,7.05E+00,0.012 ,
2011/7/24 23:00,-1850 ,-2150 ,0.033 ,-,0.136 ,,1.20E+01,1.41E+01,1.64E-01,7.03E+00,0.012 ,
2011/7/25 2:00,-1850 ,-2150 ,0.033 ,-,0.136 ,,1.20E+01,1.41E+01,1.64E-01,7.04E+00,0.012 ,
2011/7/25 5:00,-1850 ,-2150 ,0.033 ,-,0.136 ,,1.20E+01,1.41E+01,1.64E-01,7.06E+00,0.011 ,
2011/7/25 8:00,-1850 ,-2150 ,0.033 ,-,0.136 ,,1.20E+01,1.41E+01,1.64E-01,7.05E+00,0.011 ,
2011/7/25 11:00,-1850 ,-2150 ,0.033 ,-,0.136 ,,1.20E+01,1.41E+01,1.64E-01,7.02E+00,0.011 ,
2011/7/25 14:00,-1850 ,-2150 ,0.033 ,-,0.136 ,,1.20E+01,1.41E+01,1.65E-01,7.03E+00,0.011 ,
2011/7/25 17:00,-1850 ,-2150 ,0.033 ,-,0.136 ,,1.20E+01,1.41E+01,1.65E-01,7.06E+00,0.013 ,
2011/7/25 20:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.20E+01,1.41E+01,1.65E-01,7.07E+00,0.011 ,
2011/7/25 23:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.20E+01,1.41E+01,1.65E-01,7.09E+00,0.012 ,
2011/7/26 2:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.20E+01,1.41E+01,1.65E-01,7.08E+00,0.013 ,
2011/7/26 5:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.19E+01,1.41E+01,1.65E-01,7.03E+00,0.010 ,
2011/7/26 8:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.19E+01,1.41E+01,1.65E-01,7.02E+00,0.011 ,
2011/7/26 11:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.19E+01,1.41E+01,1.65E-01,6.99E+00,0.011 ,
2011/7/26 14:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.19E+01,1.41E+01,1.65E-01,6.96E+00,0.011 ,
2011/7/26 17:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.19E+01,1.41E+01,1.65E-01,6.97E+00,0.010 ,
2011/7/26 20:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.19E+01,1.41E+01,1.66E-01,6.95E+00,0.011 ,
2011/7/26 23:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.19E+01,1.41E+01,1.65E-01,6.93E+00,0.010 ,
2011/7/27 2:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.19E+01,1.41E+01,1.65E-01,6.93E+00,0.011 ,
2011/7/27 5:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.19E+01,1.41E+01,1.65E-01,6.91E+00,0.011 ,
2011/7/27 8:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.19E+01,1.41E+01,1.65E-01,6.90E+00,0.010 ,
2011/7/27 11:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.19E+01,1.41E+01,1.65E-01,6.87E+00,0.011 ,
2011/7/27 14:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.19E+01,1.41E+01,1.65E-01,6.90E+00,0.010 ,
2011/7/27 17:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.19E+01,1.41E+01,1.65E-01,6.95E+00,0.010 ,
2011/7/27 20:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.19E+01,1.41E+01,1.65E-01,6.94E+00,0.010 ,
2011/7/27 23:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.19E+01,1.41E+01,1.65E-01,6.97E+00,0.012 ,
2011/7/28 2:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.18E+01,1.41E+01,1.64E-01,6.95E+00,0.011 ,
2011/7/28 5:00,-1850 ,-2150 ,0.034 ,-,0.136 ,,1.18E+01,1.41E+01,1.64E-01,6.94E+00,0.011 ,
2011/7/28 8:00,-1850 ,-2150 ,0.033 ,-,0.135 ,,1.18E+01,1.41E+01,1.65E-01,6.93E+00,0.012 ,
2011/7/28 11:00,-1850 ,-2150 ,0.033 ,-,0.135 ,,1.18E+01,1.42E+01,1.64E-01,6.92E+00,0.011 ,
2011/7/28 14:00,-1850 ,-2150 ,0.033 ,-,0.135 ,,1.18E+01,1.42E+01,1.64E-01,6.89E+00,0.010 ,
2011/7/28 17:00,-1850 ,-2150 ,0.033 ,-,0.135 ,,1.18E+01,1.42E+01,1.64E-01,6.87E+00,0.010 ,
2011/7/28 23:00,-1850 ,-2150 ,0.033 ,-,0.135 ,,1.18E+01,1.42E+01,1.64E-01,6.90E+00,0.012 ,
2011/7/29 5:00,-1850 ,-2150 ,0.033 ,-,0.135 ,,1.18E+01,1.42E+01,1.63E-01,6.89E+00,0.011 ,
2011/7/29 11:00,-1850 ,-2150 ,0.033 ,-,0.135 ,,1.18E+01,1.42E+01,1.63E-01,6.84E+00,0.009 ,
2011/7/29 17:00,-1850 ,-2150 ,0.033 ,-,0.135 ,,1.18E+01,1.42E+01,1.63E-01,6.86E+00,0.011 ,
2011/7/29 23:00,-1850 ,-2150 ,0.033 ,-,0.135 ,,1.18E+01,1.42E+01,1.64E-01,6.86E+00,0.010 ,
2011/7/30 5:00,-1850 ,-2150 ,0.032 ,-,0.135 ,,1.18E+01,1.42E+01,1.64E-01,6.79E+00,0.010 ,
2011/7/30 11:00,-1850 ,-2150 ,0.032 ,-,0.135 ,,1.18E+01,1.43E+01,1.64E-01,6.79E+00,0.011 ,
2011/7/30 17:00,-1850 ,-2150 ,0.032 ,-,0.135 ,,1.18E+01,1.43E+01,1.63E-01,6.69E+00,0.011 ,
2011/7/30 23:00,-1850 ,-2150 ,0.032 ,-,0.134 ,,1.17E+01,1.43E+01,1.62E-01,6.63E+00,0.010 ,
2011/7/31 5:00,-1850 ,-2150 ,0.032 ,-,0.134 ,,1.17E+01,1.43E+01,1.62E-01,6.65E+00,0.011 ,
2011/7/31 11:00,-1850 ,-2150 ,0.032 ,-,0.134 ,,1.17E+01,1.43E+01,1.61E-01,6.61E+00,0.010 ,
2011/7/31 17:00,-1850 ,-2150 ,0.032 ,-,0.133 ,,1.17E+01,1.43E+01,1.60E-01,6.67E+00,0.010 ,
2011/7/31 23:00,-1850 ,-2150 ,0.031 ,-,0.133 ,,1.17E+01,1.44E+01,1.60E-01,6.66E+00,0.011 ,
2011/8/1 5:00,-1850 ,-2150 ,0.031 ,-,0.133 ,,1.16E+01,1.44E+01,1.59E-01,6.71E+00,0.010 ,
2011/8/1 11:00,-1850 ,-2150 ,0.032 ,-,0.133 ,,1.16E+01,1.44E+01,1.59E-01,6.69E+00,0.010 ,
2011/8/1 17:00,-1850 ,-2150 ,0.032 ,-,0.133 ,,1.16E+01,1.44E+01,1.58E-01,6.65E+00,0.010 ,
2011/8/1 23:00,-1850 ,-2150 ,0.032 ,-,0.133 ,,1.16E+01,1.44E+01,1.58E-01,6.63E+00,0.011 ,
2011/8/2 5:00,-1850 ,-2150 ,0.032 ,-,0.133 ,,1.16E+01,1.44E+01,1.57E-01,6.59E+00,0.012 ,
2011/8/2 11:00,-1850 ,-2200 ,0.032 ,-,0.133 ,,1.16E+01,1.44E+01,1.57E-01,6.54E+00,0.010 ,
2011/8/2 17:00,-1850 ,-2150 ,0.032 ,-,0.133 ,,1.15E+01,1.44E+01,1.56E-01,6.52E+00,0.010 ,
2011/8/2 23:00,-1850 ,-2150 ,0.032 ,-,0.133 ,,1.15E+01,1.45E+01,1.56E-01,6.51E+00,0.011 ,
2011/8/3 5:00,-1850 ,-2150 ,0.031 ,-,0.133 ,,1.15E+01,1.45E+01,1.56E-01,6.48E+00,0.011 ,
2011/8/3 11:00,-1850 ,-2150 ,0.031 ,-,0.133 ,,1.15E+01,1.45E+01,1.56E-01,6.49E+00,0.011 ,
2011/8/3 17:00,-1850 ,-2150 ,0.031 ,-,0.133 ,,1.15E+01,1.45E+01,1.56E-01,6.52E+00,0.011 ,
2011/8/3 23:00,-1850 ,-2150 ,0.033 ,-,0.133 ,,1.15E+01,1.45E+01,1.56E-01,6.57E+00,0.010 ,
2011/8/4 5:00,-1850 ,-2150 ,0.035 ,-,0.134 ,,1.15E+01,1.45E+01,1.55E-01,6.79E+00,0.010 ,
2011/8/4 11:00,-1850 ,-2200 ,0.032 ,-,0.135 ,,1.15E+01,1.46E+01,1.54E-01,6.89E+00,0.011 ,
2011/8/4 17:00,-1850 ,-2150 ,0.033 ,-,0.134 ,,1.15E+01,1.46E+01,1.53E-01,6.77E+00,0.010 ,
2011/8/4 23:00,-1850 ,-2200 ,0.032 ,-,0.134 ,,1.14E+01,1.46E+01,1.52E-01,6.70E+00,0.010 ,
2011/8/5 5:00,-1850 ,-2200 ,0.032 ,-,0.134 ,,1.14E+01,1.46E+01,1.52E-01,6.71E+00,0.010 ,
2011/8/5 11:00,-1850 ,-2200 ,0.032 ,-,0.134 ,,1.14E+01,1.47E+01,1.51E-01,6.73E+00,0.011 ,
2011/8/5 17:00,-1850 ,-2200 ,0.031 ,-,0.132 ,,1.14E+01,1.47E+01,1.51E-01,6.73E+00,0.011 ,
2011/8/5 23:00,-1850 ,-2200 ,0.030 ,-,0.131 ,,1.13E+01,1.47E+01,1.51E-01,6.72E+00,0.011 ,
2011/8/6 5:00,-1850 ,-2200 ,0.030 ,-,0.131 ,,1.13E+01,1.48E+01,1.50E-01,6.71E+00,0.011 ,
2011/8/6 11:00,-1850 ,-2200 ,0.030 ,-,0.131 ,,1.13E+01,1.48E+01,1.50E-01,6.67E+00,0.011 ,
2011/8/6 17:00,-1850 ,-2200 ,0.030 ,-,0.131 ,,1.13E+01,1.48E+01,1.50E-01,6.66E+00,0.011 ,
2011/8/6 23:00,-1850 ,-2200 ,0.030 ,-,0.131 ,,1.13E+01,1.49E+01,1.49E-01,6.59E+00,0.011 ,
2011/8/7 5:00,-1850 ,-2150 ,0.029 ,-,0.130 ,,1.13E+01,1.49E+01,1.49E-01,6.61E+00,0.011 ,
2011/8/7 11:00,-1850 ,-2150 ,0.029 ,-,0.129 ,,1.13E+01,1.50E+01,1.49E-01,6.62E+00,0.011 ,
2011/8/7 17:00,-1900 ,-2200 ,0.028 ,-,0.129 ,,1.12E+01,1.50E+01,1.48E-01,6.64E+00,0.011 ,
2011/8/7 23:00,-1950 ,-2200 ,0.028 ,-,0.128 ,,1.12E+01,1.50E+01,1.48E-01,6.58E+00,0.010 ,
2011/8/8 5:00,-1950 ,-2200 ,0.028 ,-,0.127 ,,1.12E+01,1.51E+01,1.47E-01,6.56E+00,0.010 ,
2011/8/8 11:00,-1900 ,-2200 ,0.026 ,-,0.127 ,,1.12E+01,1.51E+01,1.47E-01,6.47E+00,0.010 ,
2011/8/8 17:00,-1850 ,-2200 ,0.026 ,-,0.127 ,,1.12E+01,1.52E+01,1.46E-01,6.51E+00,0.010 ,
2011/8/8 23:00,-1850 ,-2200 ,0.025 ,-,0.127 ,,1.12E+01,1.52E+01,1.46E-01,6.47E+00,0.010 ,
2011/8/9 5:00,-1850 ,-2200 ,0.025 ,-,0.126 ,,1.12E+01,1.53E+01,1.46E-01,6.43E+00,0.010 ,
2011/8/9 11:00,-1850 ,-2200 ,0.025 ,-,0.126 ,,1.12E+01,1.53E+01,1.45E-01,6.43E+00,0.009 ,
2011/8/9 17:00,-1850 ,-2200 ,0.025 ,-,0.126 ,,1.12E+01,1.53E+01,1.45E-01,6.43E+00,0.010 ,
2011/8/9 23:00,-1850 ,-2150 ,0.025 ,-,0.126 ,,1.11E+01,1.54E+01,1.45E-01,6.42E+00,0.012 ,
2011/8/10 5:00,-1850 ,-2200 ,0.024 ,-,0.125 ,,1.11E+01,1.54E+01,1.45E-01,6.41E+00,0.010 ,
2011/8/10 11:00,-1850 ,-2200 ,0.024 ,-,0.125 ,,1.11E+01,1.54E+01,1.45E-01,6.41E+00,0.010 ,
2011/8/10 17:00,-1850 ,-2200 ,0.025 ,-,0.125 ,,1.11E+01,1.55E+01,1.45E-01,6.42E+00,0.010 ,
2011/8/10 23:00,-1850 ,-2200 ,0.025 ,-,0.125 ,,1.11E+01,1.55E+01,1.44E-01,6.44E+00,0.010 ,
2011/8/11 5:00,-1850 ,-2200 ,0.025 ,-,0.125 ,,1.11E+01,1.56E+01,1.44E-01,6.47E+00,0.012 ,
2011/8/11 11:00,-1850 ,-2200 ,0.025 ,-,0.125 ,,1.11E+01,1.56E+01,1.44E-01,6.49E+00,0.011 ,
2011/8/11 17:00,-1900 ,-2200 ,0.025 ,-,0.126 ,,1.11E+01,1.57E+01,1.43E-01,6.51E+00,0.011 ,
2011/8/11 23:00,-1900 ,-2200 ,0.025 ,-,0.126 ,,1.11E+01,1.57E+01,1.43E-01,6.54E+00,0.010 ,
2011/8/12 5:30,-1900 ,-2200 ,0.025 ,-,0.127 ,,1.11E+01,2.07E-03,1.43E-01,6.62E+00,0.010 ,
2011/8/12 11:00,-1850 ,-2200 ,0.026 ,-,0.127 ,,1.11E+01,2.18E-03,1.43E-01,6.53E+00,0.010 ,
2011/8/12 17:00,-1850 ,-2200 ,0.025 ,-,0.126 ,,1.11E+01,8.32E-01,1.42E-01,6.51E+00,0.010 ,
2011/8/12 23:00,-1850 ,-2200 ,0.025 ,-,0.125 ,,1.11E+01,1.35E+00,1.42E-01,6.48E+00,0.010 ,
2011/8/13 5:00,-1850 ,-2200 ,0.024 ,-,0.125 ,,1.11E+01,1.80E+00,1.41E-01,6.46E+00,0.010 ,
2011/8/13 11:00,-1850 ,-2200 ,0.023 ,-,0.122 ,,1.11E+01,2.18E+00,1.41E-01,6.44E+00,0.011 ,
2011/8/13 17:00,-1850 ,-2200 ,0.023 ,-,0.122 ,,1.10E+01,2.50E+00,1.41E-01,6.47E+00,0.010 ,
2011/8/13 23:00,-1850 ,-2200 ,0.022 ,-,0.122 ,,1.10E+01,2.81E+00,1.40E-01,6.49E+00,0.010 ,
2011/8/14 5:00,-1850 ,-2200 ,0.020 ,-,0.121 ,,1.10E+01,3.07E+00,1.40E-01,6.45E+00,0.009 ,
2011/8/14 11:00,-1850 ,-2200 ,0.020 ,-,0.120 ,,1.10E+01,3.31E+00,1.40E-01,6.45E+00,0.010 ,
2011/8/14 17:00,-1850 ,-2200 ,0.020 ,-,0.120 ,,1.10E+01,3.53E+00,1.39E-01,6.42E+00,0.010 ,
2011/8/14 23:00,-1850 ,-2200 ,0.020 ,-,0.120 ,,1.10E+01,3.75E+00,1.39E-01,6.38E+00,0.009 ,
2011/8/15 5:00,-1900 ,-2200 ,0.020 ,-,0.120 ,,1.10E+01,3.95E+00,1.39E-01,6.34E+00,0.010 ,
2011/8/15 11:00,-1850 ,-2200 ,0.020 ,-,0.120 ,,1.09E+01,4.15E+00,1.38E-01,6.34E+00,0.012 ,
2011/8/15 17:00,-1850 ,-2200 ,0.020 ,-,0.120 ,,1.09E+01,4.32E+00,1.38E-01,6.26E+00,0.009 ,
2011/8/15 23:00,-1850 ,-2200 ,0.019 ,-,0.120 ,,1.09E+01,4.47E+00,1.37E-01,6.22E+00,0.010 ,
2011/8/16 5:00,-1850 ,-2200 ,0.019 ,-,0.120 ,,1.09E+01,4.61E+00,1.37E-01,6.21E+00,0.010 ,
2011/8/16 11:00,-1850 ,-2200 ,0.019 ,-,0.120 ,,1.09E+01,4.74E+00,1.37E-01,6.23E+00,0.010 ,
2011/8/16 17:00,-1850 ,-2200 ,0.019 ,-,0.120 ,,1.09E+01,4.85E+00,1.37E-01,6.33E+00,0.010 ,
2011/8/16 23:00,-1850 ,-2150 ,0.019 ,-,0.120 ,,1.09E+01,4.94E+00,1.37E-01,6.36E+00,0.011 ,
2011/8/17 5:00,-1850 ,-2200 ,0.019 ,-,0.120 ,,1.09E+01,5.02E+00,1.37E-01,6.33E+00,0.010 ,
2011/8/17 11:00,-1850 ,-2200 ,0.019 ,-,0.119 ,,1.09E+01,5.09E+00,1.37E-01,6.33E+00,0.009 ,
2011/8/17 17:00,-1850 ,-2200 ,0.019 ,-,0.119 ,,1.09E+01,5.15E+00,1.37E-01,6.31E+00,0.010 ,
2011/8/17 23:00,-1850 ,-2200 ,0.019 ,-,0.119 ,,1.09E+01,5.20E+00,1.36E-01,1.44E+01,0.011 ,
2011/8/18 5:00,-1850 ,-2200 ,0.019 ,-,0.119 ,,1.09E+01,5.25E+00,1.36E-01,7.24E+00,0.010 ,
2011/8/18 11:00,-1850 ,-2200 ,0.019 ,-,0.119 ,,1.09E+01,5.29E+00,1.36E-01,6.23E+00,0.010 ,
2011/8/18 17:00,-1850 ,-2200 ,0.019 ,-,0.119 ,,1.09E+01,5.32E+00,1.35E-01,6.16E+00,0.010 ,
2011/8/18 23:00,-1850 ,-2200 ,0.018 ,-,0.119 ,,1.09E+01,5.35E+00,1.35E-01,6.20E+00,0.010 ,
2011/8/19 5:00,-1850 ,-2200 ,0.018 ,-,0.119 ,,1.09E+01,5.38E+00,1.34E-01,6.14E+00,0.012 ,
2011/8/19 11:00,-1850 ,-2200 ,0.018 ,-,0.119 ,,1.09E+01,5.40E+00,1.34E-01,6.03E+00,0.009 ,
2011/8/19 17:00,-1850 ,-2200 ,0.018 ,-,0.119 ,,1.08E+01,5.43E+00,1.33E-01,6.01E+00,0.009 ,
2011/8/19 23:00,-1850 ,-2200 ,0.018 ,-,0.118 ,,1.08E+01,5.45E+00,1.33E-01,5.90E+00,0.008 ,
2011/8/20 5:00,-1850 ,-2200 ,0.017 ,-,0.117 ,,1.08E+01,5.47E+00,1.32E-01,5.89E+00,0.012 ,
2011/8/20 11:00,-1850 ,-2200 ,0.016 ,-,0.117 ,,1.08E+01,5.49E+00,1.32E-01,5.88E+00,0.010 ,
2011/8/20 17:00,-1850 ,-2200 ,0.015 ,-,0.117 ,,1.08E+01,5.50E+00,1.31E-01,5.87E+00,0.010 ,
2011/8/20 23:00,-1850 ,-2200 ,0.015 ,-,0.117 ,,1.08E+01,5.52E+00,1.31E-01,5.85E+00,0.010 ,
2011/8/21 5:00,-1850 ,-2200 ,0.014 ,-,0.117 ,,1.08E+01,5.53E+00,1.31E-01,5.80E+00,0.010 ,
2011/8/21 11:00,-1850 ,-2200 ,0.014 ,-,0.116 ,,1.08E+01,5.54E+00,1.30E-01,5.65E+00,0.011 ,
2011/8/21 17:00,-1850 ,-2200 ,0.014 ,-,0.115 ,,1.08E+01,5.55E+00,1.30E-01,5.63E+00,0.010 ,
2011/8/21 23:00,-1850 ,-2200 ,0.013 ,-,0.115 ,,1.08E+01,5.56E+00,1.29E-01,5.61E+00,0.011 ,
2011/8/22 5:00,-1850 ,-2200 ,0.013 ,-,0.115 ,,1.08E+01,5.57E+00,1.29E-01,5.49E+00,0.010 ,
2011/8/22 11:00,-1850 ,-2150 ,0.013 ,-,0.115 ,,1.07E+01,5.58E+00,1.29E-01,5.42E+00,0.011 ,
2011/8/22 17:00,-1850 ,-2200 ,0.013 ,-,0.115 ,,1.07E+01,5.59E+00,1.28E-01,5.40E+00,0.010 ,
2011/8/22 23:00,-1850 ,-2200 ,0.012 ,-,0.115 ,,1.07E+01,5.59E+00,1.28E-01,5.42E+00,0.011 ,
2011/8/23 5:00,-1850 ,-2200 ,0.012 ,-,0.114 ,,1.07E+01,5.60E+00,1.27E-01,5.46E+00,0.011 ,
2011/8/23 11:00,-1850 ,-2200 ,0.012 ,-,0.114 ,,1.07E+01,5.60E+00,1.27E-01,5.47E+00,0.010 ,
2011/8/23 17:00,-1850 ,-2200 ,0.012 ,-,0.114 ,,1.07E+01,5.61E+00,1.26E-01,5.48E+00,0.011 ,
2011/8/23 23:00,-1850 ,-2200 ,0.012 ,-,0.114 ,,1.07E+01,5.62E+00,1.26E-01,5.49E+00,0.011 ,
2011/8/24 5:00,-1850 ,-2200 ,0.012 ,-,0.114 ,,1.07E+01,5.62E+00,1.25E-01,5.51E+00,0.011 ,
2011/8/24 11:00,-1850 ,-2200 ,0.012 ,-,0.114 ,,1.07E+01,5.63E+00,1.25E-01,5.50E+00,0.011 ,
2011/8/24 17:00,-1850 ,-2200 ,0.012 ,-,0.114 ,,1.07E+01,5.63E+00,1.25E-01,5.50E+00,0.010 ,
2011/8/24 23:00,-1850 ,-2150 ,0.013 ,-,0.114 ,,1.07E+01,5.63E+00,1.24E-01,5.50E+00,0.011 ,
2011/8/25 5:00,-1850 ,-2200 ,0.013 ,-,0.114 ,,1.07E+01,5.64E+00,1.24E-01,5.51E+00,0.011 ,
2011/8/25 11:00,-1850 ,-2200 ,0.013 ,-,0.114 ,,1.07E+01,5.64E+00,1.24E-01,5.52E+00,0.010 ,
2011/8/25 17:00,-1850 ,-2200 ,0.012 ,-,0.114 ,,1.06E+01,5.63E+00,1.24E-01,5.57E+00,0.010 ,
2011/8/25 23:00,-1850 ,-2200 ,0.013 ,-,0.114 ,,1.06E+01,5.63E+00,1.23E-01,5.56E+00,0.010 ,
2011/8/26 5:00,-1850 ,-2200 ,0.013 ,-,0.114 ,,1.06E+01,5.64E+00,1.23E-01,5.58E+00,0.013 ,
2011/8/26 11:00,-1850 ,-2200 ,0.013 ,-,0.114 ,,1.06E+01,5.63E+00,1.23E-01,5.57E+00,0.010 ,
2011/8/26 17:00,-1850 ,-2200 ,0.012 ,-,0.114 ,,1.06E+01,5.63E+00,1.22E-01,5.53E+00,0.013 ,
2011/8/26 23:00,-1850 ,-2200 ,0.012 ,-,0.114 ,,1.06E+01,5.63E+00,1.22E-01,5.50E+00,0.010 ,
2011/8/27 5:00,-1850 ,-2200 ,0.013 ,-,0.114 ,,1.06E+01,5.63E+00,1.22E-01,5.45E+00,0.009 ,
2011/8/27 11:00,-1850 ,-2200 ,0.013 ,-,0.114 ,,1.06E+01,5.68E+00,1.22E-01,5.40E+00,0.009 ,
2011/8/27 17:00,-1850 ,-2200 ,0.013 ,-,0.114 ,,1.06E+01,5.62E+00,1.21E-01,5.37E+00,0.011 ,
2011/8/27 23:00,-1850 ,-2200 ,0.013 ,-,0.114 ,,1.06E+01,5.62E+00,1.21E-01,5.37E+00,0.011 ,
2011/8/28 5:00,-1850 ,-2200 ,0.013 ,-,0.114 ,,1.06E+01,5.62E+00,1.21E-01,5.33E+00,0.010 ,
2011/8/28 11:00,-1850 ,-2200 ,0.013 ,-,0.114 ,,1.06E+01,5.62E+00,1.21E-01,5.31E+00,0.009 ,
2011/8/28 17:00,-1850 ,-2200 ,0.013 ,-,0.114 ,,1.06E+01,5.61E+00,1.20E-01,5.31E+00,0.009 ,
2011/8/28 23:00,-1850 ,-2200 ,0.013 ,-,0.114 ,,1.05E+01,5.61E+00,1.20E-01,5.28E+00,0.012 ,
2011/8/29 5:00,-1850 ,-2200 ,0.013 ,-,0.115 ,,1.05E+01,5.61E+00,1.20E-01,5.28E+00,0.011 ,
2011/8/29 11:00,-1850 ,-2200 ,0.013 ,-,0.115 ,,1.05E+01,5.60E+00,1.20E-01,5.30E+00,0.010 ,
2011/8/29 17:00,-1900 ,-2200 ,0.013 ,-,0.115 ,,1.05E+01,5.59E+00,1.20E-01,5.29E+00,0.011 ,
2011/8/29 23:00,-1850 ,-2200 ,0.013 ,-,0.115 ,,1.05E+01,5.59E+00,1.19E-01,5.27E+00,0.010 ,
2011/8/30 5:00,-1900 ,-2200 ,0.013 ,-,0.115 ,,1.05E+01,5.59E+00,1.19E-01,5.28E+00,0.012 ,
2011/8/30 11:00,-1900 ,-2200 ,0.013 ,-,0.115 ,,1.05E+01,5.58E+00,1.19E-01,5.26E+00,0.011 ,
2011/8/30 17:00,-1850 ,-2200 ,0.013 ,-,0.115 ,,1.05E+01,5.57E+00,1.19E-01,5.24E+00,0.012 ,
2011/8/30 23:00,-1900 ,-2200 ,0.013 ,-,0.115 ,,1.05E+01,5.57E+00,1.19E-01,5.22E+00,0.011 ,
2011/8/31 5:00,-1900 ,-2200 ,0.013 ,-,0.115 ,,1.05E+01,5.57E+00,1.18E-01,5.21E+00,0.010 ,
2011/8/31 11:00,-1850 ,-2200 ,0.014 ,-,0.115 ,,1.05E+01,5.56E+00,1.18E-01,5.25E+00,0.011 ,
2011/8/31 17:00,-1850 ,-2200 ,0.014 ,-,0.115 ,,1.05E+01,5.55E+00,1.18E-01,5.27E+00,0.010 ,
2011/8/31 23:00,-1900 ,-2200 ,0.013 ,-,0.115 ,,1.04E+01,5.55E+00,1.18E-01,5.30E+00,0.010 ,
2011/9/1 5:00,-1900 ,-2200 ,0.014 ,-,0.115 ,,1.04E+01,5.54E+00,1.17E-01,5.31E+00,0.011 ,
2011/9/1 11:00,-1850 ,-2200 ,0.014 ,-,0.115 ,,1.04E+01,5.54E+00,1.17E-01,5.36E+00,0.010 ,
2011/9/1 17:00,-1850 ,-2200 ,0.014 ,-,0.115 ,,1.04E+01,5.53E+00,1.17E-01,5.35E+00,0.011 ,
2011/9/1 23:00,-1850 ,-2200 ,0.014 ,-,0.115 ,,1.04E+01,5.52E+00,1.17E-01,5.38E+00,0.010 ,
2011/9/2 5:00,-1850 ,-2200 ,0.014 ,-,0.115 ,,1.04E+01,5.50E+00,1.17E-01,5.33E+00,0.010 ,
2011/9/2 11:00,-1850 ,-2200 ,0.014 ,-,0.115 ,,1.04E+01,5.51E+00,1.16E-01,5.31E+00,0.010 ,
2011/9/2 17:00,-1850 ,-2200 ,0.013 ,-,0.115 ,,1.04E+01,5.50E+00,1.16E-01,5.34E+00,0.008 ,
2011/9/2 23:00,-1850 ,-2200 ,0.014 ,-,0.115 ,,1.04E+01,5.50E+00,1.16E-01,5.38E+00,0.010 ,
2011/9/3 5:00,-1850 ,-2200 ,0.014 ,-,0.115 ,,1.04E+01,5.50E+00,1.16E-01,5.35E+00,0.010 ,
2011/9/3 11:00,-1850 ,-2200 ,0.013 ,-,0.115 ,,1.04E+01,5.49E+00,1.16E-01,5.32E+00,0.010 ,
2011/9/3 17:00,-1850 ,-2200 ,0.013 ,-,0.115 ,,1.04E+01,5.49E+00,1.15E-01,5.33E+00,0.009 ,
2011/9/3 23:00,-1850 ,-2200 ,0.013 ,-,0.115 ,,1.03E+01,5.48E+00,1.15E-01,5.36E+00,0.012 ,
2011/9/4 5:00,-1850 ,-2200 ,0.014 ,-,0.115 ,,1.03E+01,5.47E+00,1.15E-01,5.34E+00,0.010 ,
2011/9/4 11:00,-1900 ,-2200 ,0.014 ,-,0.115 ,,1.03E+01,5.46E+00,1.15E-01,5.35E+00,0.010 ,
2011/9/4 17:00,-1900 ,-2200 ,0.013 ,-,0.115 ,,1.03E+01,5.45E+00,1.14E-01,5.35E+00,0.009 ,
2011/9/4 23:00,-1900 ,-2200 ,0.013 ,-,0.115 ,,1.03E+01,5.45E+00,1.14E-01,5.33E+00,0.010 ,
2011/9/5 5:00,-1850 ,-2200 ,0.013 ,-,0.115 ,,1.03E+01,5.45E+00,1.14E-01,5.33E+00,0.011 ,
2011/9/5 11:00,-1850 ,-2200 ,0.013 ,-,0.116 ,,1.03E+01,5.44E+00,1.14E-01,5.35E+00,0.009 ,
2011/9/5 17:00,-1850 ,-2200 ,0.013 ,-,0.116 ,,1.03E+01,5.43E+00,1.14E-01,5.36E+00,0.009 ,
2011/9/5 23:00,-1850 ,-2200 ,0.013 ,-,0.116 ,,1.03E+01,5.42E+00,1.14E-01,5.36E+00,0.010 ,
2011/9/6 5:00,-1850 ,-2200 ,0.014 ,-,0.116 ,,1.03E+01,5.42E+00,1.13E-01,5.37E+00,0.009 ,
2011/9/6 11:00,-1850 ,-2200 ,0.014 ,-,0.116 ,,1.03E+01,5.41E+00,1.13E-01,5.35E+00,0.009 ,
2011/9/6 17:00,-1850 ,-2200 ,0.014 ,-,0.116 ,,1.03E+01,5.40E+00,1.14E-01,5.35E+00,0.010 ,
2011/9/6 23:00,-1850 ,-2200 ,0.014 ,-,0.116 ,,1.03E+01,5.39E+00,1.13E-01,5.34E+00,0.009 ,
2011/9/7 5:00,-1900 ,-2200 ,0.015 ,-,0.116 ,,1.03E+01,5.39E+00,1.13E-01,5.40E+00,0.009 ,
2011/9/7 11:00,-1900 ,-2200 ,0.015 ,-,0.116 ,,1.03E+01,5.38E+00,1.13E-01,5.42E+00,0.010 ,
2011/9/7 17:00,-1850 ,-2200 ,0.015 ,-,0.116 ,,1.02E+01,5.37E+00,1.13E-01,5.37E+00,0.009 ,
2011/9/7 23:00,-1850 ,-2200 ,0.015 ,-,0.117 ,,1.02E+01,5.37E+00,1.13E-01,5.38E+00,0.009 ,
2011/9/8 5:00,-1850 ,-2200 ,0.016 ,-,0.117 ,,1.02E+01,5.36E+00,1.13E-01,5.32E+00,0.010 ,
2011/9/8 11:00,-1850 ,-2200 ,0.016 ,-,0.117 ,,1.02E+01,5.35E+00,1.13E-01,5.34E+00,0.010 ,
2011/9/8 17:00,-1850 ,-2200 ,0.016 ,-,0.117 ,,1.02E+01,5.34E+00,1.13E-01,5.35E+00,0.010 ,
2011/9/8 23:00,-1850 ,-2200 ,0.017 ,-,0.119 ,,1.02E+01,5.34E+00,1.13E-01,5.35E+00,0.010 ,
2011/9/9 5:00,-1900 ,-2200 ,0.018 ,-,0.120 ,,1.02E+01,5.33E+00,1.13E-01,5.36E+00,0.010 ,
2011/9/9 11:00,-1850 ,-2200 ,0.018 ,-,0.120 ,,1.02E+01,5.33E+00,1.13E-01,5.37E+00,0.010 ,
2011/9/9 17:00,-1850 ,-2150 ,0.018 ,-,0.120 ,,1.01E+01,5.31E+00,1.13E-01,5.40E+00,0.010 ,
2011/9/9 23:00,-1900 ,-2200 ,0.018 ,-,0.120 ,,1.01E+01,5.30E+00,1.13E-01,5.42E+00,0.010 ,
2011/9/10 5:00,-1850 ,-2200 ,0.018 ,-,0.120 ,,1.01E+01,5.29E+00,1.13E-01,5.41E+00,0.010 ,
2011/9/10 11:00,-1850 ,-2200 ,0.018 ,-,0.120 ,,1.01E+01,5.27E+00,1.13E-01,5.43E+00,0.010 ,
2011/9/10 17:00,-1850 ,-2200 ,0.018 ,-,0.120 ,,1.01E+01,5.25E+00,1.13E-01,5.44E+00,0.010 ,
2011/9/10 23:00,-1850 ,-2200 ,0.019 ,-,0.120 ,,1.01E+01,5.23E+00,1.13E-01,5.45E+00,0.010 ,
2011/9/11 5:00,-1850 ,-2200 ,0.019 ,-,0.120 ,,1.01E+01,5.19E+00,1.13E-01,5.47E+00,0.010 ,
2011/9/11 11:00,-1850 ,-2200 ,0.019 ,-,0.120 ,,1.01E+01,5.18E+00,1.13E-01,5.47E+00,0.011 ,
2011/9/11 17:00,-1800 ,-2200 ,0.019 ,-,0.120 ,,1.01E+01,5.15E+00,1.13E-01,5.44E+00,0.011 ,
2011/9/11 23:00,-1850 ,-2200 ,0.019 ,-,0.120 ,,1.00E+01,5.13E+00,1.12E-01,5.41E+00,0.010 ,
2011/9/12 5:00,-1850 ,-2200 ,0.019 ,-,0.120 ,,1.00E+01,5.10E+00,1.12E-01,5.43E+00,0.010 ,
2011/9/12 11:00,-1900 ,-2200 ,0.019 ,-,0.119 ,,1.00E+01,5.07E+00,1.13E-01,5.47E+00,0.008 ,
2011/9/12 17:00,-1900 ,-2200 ,0.019 ,-,0.119 ,,1.00E+01,5.06E+00,1.13E-01,5.47E+00,0.009 ,
2011/9/12 23:00,-1900 ,-2200 ,0.019 ,-,0.119 ,,1.00E+01,5.05E+00,1.13E-01,5.46E+00,0.011 ,
2011/9/13 5:00,-1900 ,-2200 ,0.019 ,-,0.119 ,,1.00E+01,5.04E+00,1.13E-01,5.46E+00,0.010 ,
2011/9/13 11:00,-1900 ,-2200 ,0.019 ,-,0.118 ,,9.99E+00,5.03E+00,1.13E-01,5.46E+00,0.009 ,
2011/9/13 17:00,-1950 ,-2200 ,0.019 ,-,0.118 ,,9.98E+00,5.02E+00,1.13E-01,5.48E+00,0.009 ,
2011/9/13 23:00,-1950 ,-2200 ,0.019 ,-,0.118 ,,9.97E+00,5.00E+00,1.13E-01,5.51E+00,0.010 ,
2011/9/14 5:00,-1900 ,-2200 ,0.018 ,-,0.118 ,,9.96E+00,5.00E+00,1.13E-01,5.53E+00,0.011 ,
2011/9/14 11:00,-1950 ,-2200 ,0.018 ,-,0.117 ,,9.96E+00,4.98E+00,1.13E-01,5.55E+00,0.010 ,
2011/9/14 17:00,-1850 ,-2200 ,0.018 ,-,0.120 ,,9.94E+00,4.97E+00,1.13E-01,5.59E+00,0.010 ,
2011/9/14 23:00,-1850 ,-2200 ,0.022 ,-,0.123 ,,9.91E+00,5.00E+00,1.13E-01,5.74E+00,0.008 ,
2011/9/15 5:00,-1850 ,-2200 ,0.022 ,-,0.123 ,,9.89E+00,4.99E+00,1.15E-01,5.80E+00,0.009 ,
2011/9/15 11:00,-1900 ,-2150 ,0.020 ,-,0.120 ,,9.88E+00,4.97E+00,1.16E-01,5.80E+00,0.009 ,
2011/9/15 17:00,-1950 ,-2200 ,0.019 ,-,0.118 ,,9.87E+00,4.95E+00,1.16E-01,5.82E+00,0.010 ,
2011/9/15 23:00,-1950 ,-2200 ,0.018 ,-,0.117 ,,9.85E+00,4.93E+00,1.17E-01,5.86E+00,0.009 ,
2011/9/16 5:00,-1950 ,-2200 ,0.017 ,-,0.117 ,,9.83E+00,4.92E+00,1.16E-01,5.89E+00,0.008 ,
2011/9/16 11:00,-1950 ,-2200 ,0.017 ,-,0.117 ,,9.82E+00,4.90E+00,1.16E-01,5.91E+00,0.009 ,
2011/9/16 17:00,-1950 ,-2200 ,0.017 ,-,0.116 ,,9.81E+00,4.89E+00,1.16E-01,5.96E+00,0.010 ,
2011/9/16 23:00,-1950 ,-2200 ,0.015 ,-,0.115 ,,9.79E+00,4.88E+00,1.18E-01,6.02E+00,0.009 ,
2011/9/17 5:00,-1950 ,-2200 ,0.014 ,-,0.115 ,,9.78E+00,4.86E+00,1.18E-01,6.06E+00,0.010 ,
2011/9/17 11:00,-1950 ,-2200 ,0.014 ,-,0.115 ,,9.75E+00,4.84E+00,1.19E-01,6.11E+00,0.013 ,
2011/9/17 17:00,-1950 ,-2200 ,0.014 ,-,0.115 ,,9.72E+00,4.84E+00,1.19E-01,6.16E+00,0.010 ,
2011/9/17 23:00,-1900 ,-2200 ,0.014 ,-,0.115 ,,9.69E+00,4.83E+00,1.19E-01,6.21E+00,0.010 ,
2011/9/18 5:00,-1850 ,-2200 ,0.014 ,-,0.115 ,,9.66E+00,4.82E+00,1.20E-01,6.24E+00,0.010 ,
2011/9/18 11:00,-1850 ,-2200 ,0.013 ,-,0.115 ,,9.64E+00,4.81E+00,1.20E-01,6.26E+00,0.010 ,
2011/9/18 17:00,-1850 ,-2200 ,0.014 ,-,0.115 ,,9.62E+00,4.80E+00,1.21E-01,6.34E+00,0.010 ,
2011/9/18 23:00,-1850 ,-2200 ,0.014 ,-,0.115 ,,9.60E+00,4.79E+00,1.22E-01,6.38E+00,0.010 ,
2011/9/19 5:00,-1850 ,-2200 ,0.014 ,-,0.115 ,,9.58E+00,4.77E+00,1.22E-01,6.41E+00,0.010 ,
2011/9/19 11:00,-1800 ,-2200 ,0.013 ,-,0.115 ,,9.57E+00,4.74E+00,1.23E-01,6.44E+00,0.011 ,
2011/9/19 17:00,-1850 ,-2200 ,0.013 ,-,0.115 ,,9.56E+00,4.72E+00,1.23E-01,6.46E+00,0.010 ,
2011/9/19 23:00,-1850 ,-2200 ,0.011 ,-,0.114 ,,9.54E+00,4.70E+00,1.24E-01,6.50E+00,0.010 ,
2011/9/20 5:00,-1850 ,-2200 ,0.010 ,-,0.113 ,,9.53E+00,4.68E+00,1.25E-01,6.43E+00,0.010 ,
2011/9/20 11:00,-1850 ,-2200 ,0.010 ,-,0.112 ,,9.51E+00,4.65E+00,1.26E-01,6.31E+00,0.010 ,
2011/9/20 17:00,-1800 ,-2200 ,0.010 ,-,0.112 ,,9.50E+00,4.64E+00,1.27E-01,6.24E+00,0.010 ,
2011/9/20 23:00,-1800 ,-2200 ,0.010 ,-,0.112 ,,9.49E+00,4.62E+00,1.29E-01,6.21E+00,0.010 ,
2011/9/21 5:00,-1800 ,-2200 ,0.010 ,-,0.112 ,,9.48E+00,4.60E+00,1.30E-01,6.16E+00,0.011 ,
2011/9/21 11:00,-1800 ,-2200 ,0.010 ,-,0.112 ,,9.47E+00,4.59E+00,1.31E-01,6.09E+00,0.010 ,
2011/9/21 17:00,-1850 ,-2200 ,0.009 ,-,0.112 ,,9.46E+00,4.57E+00,1.32E-01,6.01E+00,0.009 ,
2011/9/21 23:00,,,0.009 ,-,0.112 ,,,,,,,�䕗�̂��߈ꕔ�f�[�^�̎悹��
2011/9/22 5:00,-1900 ,-2200 ,0.008 ,-,0.110 ,,9.44E+00,4.52E+00,1.35E-01,3.44E+00,0.009 ,
2011/9/22 11:00,-1900 ,-2200 ,0.008 ,-,0.110 ,,9.43E+00,4.51E+00,1.36E-01,3.96E+00,0.008 ,
2011/9/22 17:00,-1900 ,-2200 ,0.006 ,-,0.109 ,,9.42E+00,4.49E+00,1.37E-01,5.55E+00,0.009 ,
2011/9/22 23:00,-1900 ,-2200 ,0.004 ,-,0.107 ,,9.42E+00,4.47E+00,1.29E-01,6.95E+00,0.008 ,
2011/9/23 5:00,-1850 ,-2200 ,0.004 ,-,0.107 ,,9.40E+00,4.43E+00,1.38E-01,7.37E+00,0.008 ,
2011/9/23 11:00,-1850 ,-2200 ,0.003 ,-,0.106 ,,9.38E+00,4.40E+00,1.38E-01,7.32E+00,0.008 ,
2011/9/23 17:00,-1800 ,-2200 ,0.003 ,-,0.106 ,,9.36E+00,4.37E+00,1.38E-01,7.23E+00,0.009 ,
2011/9/23 23:00,-1800 ,-2200 ,0.003 ,-,0.106 ,,9.34E+00,4.35E+00,1.39E-01,7.11E+00,0.008 ,
2011/9/24 5:00,-1800 ,-2200 ,0.003 ,-,0.106 ,,9.30E+00,4.33E+00,1.38E-01,6.99E+00,0.009 ,
2011/9/24 11:00,-1800 ,-2200 ,0.003 ,-,0.106 ,,9.21E+00,4.30E+00,1.39E-01,6.88E+00,0.009 ,
2011/9/24 17:00,-1800 ,-2200 ,0.003 ,-,0.106 ,,9.18E+00,4.29E+00,1.39E-01,6.82E+00,0.009 ,
2011/9/24 23:00,-1850 ,-2200 ,0.003 ,-,0.107 ,,9.16E+00,4.28E+00,1.38E-01,6.74E+00,0.009 ,
2011/9/25 5:00,-1800 ,-2200 ,0.004 ,-,0.107 ,,9.14E+00,4.25E+00,1.38E-01,6.66E+00,0.009 ,
2011/9/25 11:00,-1800 ,-2200 ,0.004 ,-,0.107 ,,9.12E+00,4.24E+00,1.37E-01,6.66E+00,0.009 ,
2011/9/25 17:00,-1800 ,-2200 ,0.005 ,-,0.108 ,,9.10E+00,4.23E+00,1.37E-01,6.62E+00,0.010 ,
2011/9/25 23:00,-1800 ,-2200 ,0.006 ,-,0.108 ,,9.09E+00,4.23E+00,1.36E-01,6.61E+00,0.009 ,
2011/9/26 5:00,-1850 ,-2150 ,0.006 ,-,0.109 ,,9.07E+00,4.22E+00,1.36E-01,6.58E+00,0.009 ,
2011/9/26 11:00,-1800 ,-2150 ,0.006 ,-,0.109 ,,9.06E+00,4.20E+00,1.36E-01,6.58E+00,0.009 ,
2011/9/26 17:00,-1800 ,-2200 ,0.007 ,-,0.109 ,,9.05E+00,4.19E+00,1.35E-01,6.61E+00,0.009 ,
2011/9/26 23:00,-1800 ,-2200 ,0.007 ,-,0.109 ,,9.04E+00,4.18E+00,1.35E-01,6.63E+00,0.010 ,
2011/9/27 5:00,-1800 ,-2150 ,0.006 ,-,0.109 ,,9.03E+00,4.15E+00,1.35E-01,6.65E+00,0.010 ,
2011/9/27 11:00,-1850 ,-2200 ,0.006 ,-,0.109 ,,9.01E+00,4.14E+00,1.34E-01,6.67E+00,0.009 ,
2011/9/27 17:00,-1800 ,-2150 ,0.006 ,-,0.109 ,,8.99E+00,4.11E+00,1.33E-01,6.71E+00,0.010 ,
2011/9/27 23:00,-1800 ,-2150 ,0.006 ,-,0.109 ,,8.97E+00,4.09E+00,1.33E-01,6.80E+00,0.010 ,
2011/9/28 5:00,-1800 ,-2200 ,0.006 ,-,0.109 ,,8.96E+00,4.06E+00,1.32E-01,6.83E+00,0.010 ,
2011/9/28 11:00,-1800 ,-2200 ,0.006 ,-,0.109 ,,8.94E+00,4.05E+00,1.31E-01,6.87E+00,0.010 ,
2011/9/28 17:00,-1800 ,-2200 ,0.006 ,-,0.109 ,,8.93E+00,4.03E+00,1.31E-01,6.88E+00,0.010 ,
2011/9/28 23:00,-1800 ,-2200 ,0.006 ,-,0.109 ,,8.91E+00,4.01E+00,1.30E-01,6.90E+00,0.009 ,
2011/9/29 5:00,-1850 ,-2200 ,0.006 ,-,0.109 ,,8.90E+00,3.99E+00,1.30E-01,6.89E+00,0.009 ,
2011/9/29 11:00,-1850 ,-2200 ,0.006 ,-,0.109 ,,8.89E+00,3.98E+00,1.29E-01,6.88E+00,0.010 ,
2011/9/29 17:00,-1800 ,-2200 ,0.006 ,-,0.109 ,,8.87E+00,3.96E+00,1.29E-01,6.89E+00,0.010 ,
2011/9/29 23:00,-1800 ,-2150 ,0.006 ,-,0.109 ,,8.86E+00,3.95E+00,1.28E-01,6.88E+00,0.009 ,
2011/9/30 5:00,-1800 ,-2200 ,0.006 ,-,0.109 ,,8.84E+00,3.94E+00,1.28E-01,6.86E+00,0.010 ,
2011/9/30 11:00,-1850 ,-2150 ,0.008 ,-,0.110 ,,8.83E+00,3.93E+00,1.28E-01,6.87E+00,0.009 ,
2011/9/30 17:00,-1850 ,-2200 ,0.008 ,-,0.110 ,,8.82E+00,3.92E+00,1.28E-01,7.11E+00,0.009 ,
2011/9/30 23:00,-1850 ,-2200 ,0.008 ,-,0.110 ,,8.80E+00,3.91E+00,1.28E-01,7.14E+00,0.008 ,
2011/10/1 5:00,-1850 ,-2200 ,0.008 ,-,0.110 ,,8.79E+00,3.90E+00,1.28E-01,7.16E+00,0.008 ,
2011/10/1 11:00,-1850 ,-2200 ,0.008 ,-,0.110 ,,8.78E+00,3.89E+00,1.28E-01,7.16E+00,0.009 ,
2011/10/1 17:00,-1850 ,-2200 ,0.008 ,-,0.110 ,,8.77E+00,3.88E+00,1.27E-01,7.16E+00,0.009 ,
2011/10/1 23:00,-1850 ,-2200 ,0.008 ,-,0.110 ,,8.76E+00,3.88E+00,1.27E-01,7.15E+00,0.009 ,
2011/10/2 5:00,-1800 ,-2200 ,0.008 ,-,0.110 ,,8.75E+00,3.86E+00,1.27E-01,7.15E+00,0.008 ,
2011/10/2 11:00,-1800 ,-2200 ,0.008 ,-,0.110 ,,8.75E+00,3.83E+00,1.27E-01,7.13E+00,0.010 ,
2011/10/2 17:00,-1800 ,-2200 ,0.008 ,-,0.110 ,,8.74E+00,3.83E+00,1.27E-01,7.12E+00,0.010 ,
2011/10/2 23:00,-1850 ,-2200 ,0.008 ,-,0.110 ,,8.73E+00,3.82E+00,1.27E-01,7.10E+00,0.009 ,
2011/10/3 5:00,-1800 ,-2150 ,0.008 ,-,0.110 ,,8.72E+00,3.81E+00,1.27E-01,7.07E+00,0.008 ,
2011/10/3 11:00,-1800 ,-2150 ,0.008 ,-,0.110 ,,8.71E+00,3.79E+00,1.28E-01,7.06E+00,0.008 ,
2011/10/3 17:00,-1800 ,-2200 ,0.008 ,-,0.110 ,,8.70E+00,3.79E+00,1.28E-01,7.04E+00,0.008 ,
2011/10/3 23:00,-1800 ,-2200 ,0.007 ,-,0.110 ,,8.70E+00,3.77E+00,1.28E-01,7.00E+00,0.008 ,
2011/10/4 5:00,-1800 ,-2200 ,0.007 ,-,0.110 ,,8.70E+00,3.75E+00,1.28E-01,6.96E+00,0.009 ,
2011/10/4 11:00,-1850 ,-2200 ,0.007 ,-,0.110 ,,8.69E+00,3.73E+00,1.27E-01,6.89E+00,0.009 ,
2011/10/4 17:00,-1850 ,-2200 ,0.007 ,-,0.110 ,,8.68E+00,3.73E+00,1.27E-01,6.85E+00,0.009 ,
2011/10/4 23:00,-1850 ,-2200 ,0.007 ,-,0.110 ,,8.68E+00,3.71E+00,1.27E-01,6.82E+00,0.009 ,
2011/10/5 5:00,-1850 ,-2200 ,0.006 ,-,0.109 ,,8.68E+00,3.67E+00,1.27E-01,6.80E+00,0.009 ,
2011/10/5 11:00,-1850 ,-2200 ,0.006 ,-,0.109 ,,8.67E+00,3.64E+00,1.26E-01,6.77E+00,0.008 ,
2011/10/5 17:00,-1800 ,-2200 ,0.006 ,-,0.109 ,,8.66E+00,3.62E+00,1.26E-01,6.66E+00,0.009 ,
2011/10/5 23:00,-1800 ,-2200 ,0.006 ,-,0.110 ,,8.66E+00,3.60E+00,1.25E-01,3.72E+00,0.009 ,
2011/10/6 5:00,-1800 ,-2200 ,0.008 ,-,0.112 ,,8.65E+00,3.58E+00,1.25E-01,3.49E+00,0.009 ,
2011/10/6 11:00,-1800 ,-2200 ,0.008 ,-,0.112 ,,8.64E+00,3.56E+00,1.25E-01,6.37E+00,0.009 ,
2011/10/6 17:00,-1800 ,-2200 ,0.008 ,-,0.112 ,,8.63E+00,3.54E+00,1.24E-01,6.47E+00,0.011 ,
2011/10/6 23:00,-1800 ,-2200 ,0.008 ,-,0.112 ,,8.63E+00,3.52E+00,1.23E-01,6.56E+00,0.009 ,
2011/10/7 5:00,-1850 ,-2200 ,0.009 ,-,0.112 ,,8.62E+00,3.51E+00,1.23E-01,6.58E+00,0.009 ,
2011/10/7 11:00,-1850 ,-2200 ,0.009 ,-,0.112 ,,8.61E+00,3.49E+00,1.22E-01,6.55E+00,0.009 ,
2011/10/7 17:00,-1850 ,-2200 ,0.009 ,-,0.112 ,,8.60E+00,3.48E+00,1.22E-01,6.54E+00,0.009 ,
2011/10/7 23:00,-1850 ,-2200 ,0.009 ,-,0.112 ,,8.59E+00,3.47E+00,1.21E-01,6.53E+00,0.009 ,
2011/10/8 5:00,-1850 ,-2200 ,0.009 ,-,0.112 ,,8.59E+00,3.45E+00,1.21E-01,6.40E+00,0.009 ,
2011/10/8 11:00,-1800 ,-2200 ,0.009 ,-,0.112 ,,8.58E+00,3.44E+00,1.20E-01,6.39E+00,0.009 ,
2011/10/8 17:00,-1850 ,-2200 ,0.009 ,-,0.112 ,,8.57E+00,3.43E+00,1.20E-01,6.36E+00,0.008 ,
2011/10/8 23:00,-1850 ,-2200 ,0.009 ,-,0.112 ,,8.56E+00,3.42E+00,1.20E-01,6.32E+00,0.008 ,
2011/10/9 5:00,-1800 ,-2200 ,0.008 ,-,0.112 ,,8.55E+00,3.41E+00,1.20E-01,6.27E+00,0.009 
2011/10/9 11:00,-1800 ,-2200 ,0.009 ,-,0.112 ,,8.54E+00,3.40E+00,1.19E-01,6.24E+00,0.008 
2011/10/9 17:00,-1800 ,-2200 ,0.010 ,-,0.112 ,,8.53E+00,3.39E+00,1.19E-01,6.18E+00,0.009 
2011/10/9 23:00,-1800 ,-2200 ,0.010 ,-,0.114 ,,8.53E+00,3.39E+00,1.19E-01,6.17E+00,0.010 
2011/10/10 5:00,-1800 ,-2200 ,0.011 ,-,0.114 ,,8.52E+00,3.38E+00,1.18E-01,6.14E+00,0.009 
2011/10/10 11:00,-1800 ,-2200 ,0.011 ,-,0.114 ,,8.51E+00,3.38E+00,1.18E-01,6.12E+00,0.010 
2011/10/10 17:00,-1800 ,-2200 ,0.012 ,-,0.114 ,,8.51E+00,3.37E+00,1.18E-01,6.08E+00,0.008 
2011/10/10 23:00,-1800 ,-2200 ,0.012 ,-,0.115 ,,8.50E+00,3.37E+00,1.18E-01,6.02E+00,0.008 
2011/10/11 5:00,-1800 ,-2200 ,0.013 ,-,0.115 ,,8.49E+00,3.36E+00,1.18E-01,6.00E+00,0.009 
2011/10/11 11:00,-1800 ,-2200 ,0.013 ,-,0.115 ,,8.48E+00,3.36E+00,1.18E-01,5.98E+00,0.009 
2011/10/11 17:00,-1800 ,-2200 ,0.013 ,-,0.116 ,,8.48E+00,3.36E+00,1.17E-01,5.99E+00,0.010 
2011/10/11 23:00,-1800 ,-2200 ,0.013 ,-,0.116 ,,8.47E+00,3.36E+00,1.17E-01,5.94E+00,0.010 
2011/10/12 5:00,-1800 ,-2200 ,0.013 ,-,0.116 ,,8.46E+00,3.35E+00,1.17E-01,5.97E+00,0.008 
2011/10/12 11:00,-1850 ,-2200 ,0.014 ,-,0.116 ,,8.45E+00,3.34E+00,1.17E-01,5.93E+00,0.008 
2011/10/12 17:00,-1800 ,-2200 ,0.014 ,-,0.117 ,,8.44E+00,3.34E+00,1.17E-01,5.90E+00,0.009 
2011/10/12 23:00,-1800 ,-2200 ,0.014 ,-,0.117 ,,8.44E+00,3.33E+00,1.17E-01,5.87E+00,0.011 
2011/10/13 5:00,-1800 ,-2200 ,0.014 ,-,0.117 ,,8.43E+00,3.32E+00,1.15E-01,5.83E+00,0.010 
2011/10/13 11:00,-1800 ,-2200 ,0.015 ,-,0.117 ,,8.42E+00,3.31E+00,1.14E-01,5.79E+00,0.009 
2011/10/13 17:00,-1850 ,-2200 ,0.015 ,-,0.117 ,,8.42E+00,3.31E+00,1.13E-01,5.71E+00,0.009 
2011/10/13 23:00,-1850 ,-2200 ,0.014 ,-,0.117 ,,8.41E+00,3.31E+00,1.12E-01,5.64E+00,0.009 
2011/10/14 5:00,-1800 ,-2200 ,0.014 ,-,0.117 ,,8.40E+00,3.29E+00,1.12E-01,5.56E+00,0.011 
2011/10/14 11:00,-1800 ,-2200 ,0.014 ,-,0.117 ,,8.40E+00,3.28E+00,1.11E-01,5.59E+00,0.011 
2011/10/14 17:00,-1800 ,-2200 ,0.015 ,-,0.118 ,,8.39E+00,3.29E+00,1.11E-01,5.57E+00,0.009 
2011/10/14 23:00,-1800 ,-2200 ,0.016 ,-,0.118 ,,8.38E+00,3.29E+00,1.11E-01,5.40E+00,0.008 
2011/10/15 5:00,-1800 ,-2200 ,0.017 ,-,0.119 ,,8.38E+00,3.29E+00,1.12E-01,5.49E+00,0.009 
2011/10/15 11:00,-1800 ,-2200 ,0.017 ,-,0.119 ,,8.37E+00,3.29E+00,1.12E-01,5.44E+00,0.009 
2011/10/15 17:00,-1800 ,-2200 ,0.017 ,-,0.119 ,,8.36E+00,3.29E+00,1.13E-01,5.40E+00,0.009 
2011/10/15 23:00,-1800 ,-2150 ,0.017 ,-,0.119 ,,8.36E+00,3.29E+00,1.13E-01,5.36E+00,0.009 
2011/10/16 5:00,-1800 ,-2200 ,0.018 ,-,0.119 ,,8.35E+00,3.28E+00,1.13E-01,5.31E+00,0.009 
2011/10/16 11:00,-1800 ,-2200 ,0.018 ,-,0.119 ,,8.34E+00,3.28E+00,1.12E-01,5.20E+00,0.010 
2011/10/16 17:00,-1800 ,-2200 ,0.018 ,-,0.119 ,,8.33E+00,3.28E+00,1.12E-01,5.19E+00,0.009 
2011/10/16 23:00,-1800 ,-2200 ,0.018 ,-,0.119 ,,8.32E+00,3.28E+00,1.11E-01,5.14E+00,0.009 
2011/10/17 5:00,-1800 ,-2200 ,0.018 ,-,0.119 ,,8.31E+00,3.27E+00,1.11E-01,5.08E+00,0.009 
2011/10/17 11:00,-1800 ,-2150 ,0.018 ,-,0.119 ,,8.31E+00,3.27E+00,1.10E-01,5.02E+00,0.008 
2011/10/17 17:00,-1800 ,-2200 ,0.018 ,-,0.120 ,,8.30E+00,3.27E+00,1.10E-01,4.97E+00,0.009 
2011/10/17 23:00,-1800 ,-2200 ,0.018 ,-,0.120 ,,8.29E+00,3.27E+00,1.09E-01,4.90E+00,0.009 
2011/10/18 5:00,-1800 ,-2200 ,0.018 ,-,0.119 ,,8.28E+00,3.27E+00,1.09E-01,4.84E+00,0.009 
2011/10/18 11:00,-1800 ,-2150 ,0.018 ,-,0.119 ,,8.28E+00,3.26E+00,1.08E-01,4.78E+00,0.008 
2011/10/18 17:00,-1850 ,-2200 ,0.018 ,-,0.118 ,,8.27E+00,3.26E+00,1.07E-01,4.72E+00,0.009 
2011/10/18 23:00,-1800 ,-2200 ,0.018 ,-,0.119 ,,8.26E+00,3.25E+00,1.07E-01,4.64E+00,0.010 
2011/10/19 5:00,-1800 ,-2200 ,0.018 ,-,0.119 ,,8.26E+00,3.24E+00,1.06E-01,4.58E+00,0.008 
2011/10/19 11:00,-1850 ,-2200 ,0.018 ,-,0.119 ,,8.25E+00,3.22E+00,1.05E-01,4.52E+00,0.009 
2011/10/19 17:00,-1800 ,-2200 ,0.018 ,-,0.119 ,,8.25E+00,3.22E+00,1.04E-01,4.48E+00,0.009 
2011/10/19 23:00,-1800 ,-2200 ,0.018 ,-,0.119 ,,8.24E+00,3.21E+00,1.03E-01,4.41E+00,0.008 
2011/10/20 5:00,-1800 ,-2200 ,0.018 ,-,0.119 ,,8.24E+00,3.20E+00,1.02E-01,4.34E+00,0.009 
2011/10/20 11:00,-1800 ,-2200 ,0.018 ,-,0.119 ,,8.23E+00,3.19E+00,1.01E-01,4.28E+00,0.009 
2011/10/20 17:00,-1800 ,-2200 ,0.018 ,-,0.119 ,,8.22E+00,3.19E+00,1.00E-01,4.23E+00,0.009 
2011/10/20 23:00,-1850 ,-2200 ,0.018 ,-,0.119 ,,8.22E+00,3.19E+00,9.98E-02,4.18E+00,0.009 
2011/10/21 5:00,-1850 ,-2200 ,0.018 ,-,0.120 ,,8.21E+00,3.18E+00,9.94E-02,4.13E+00,0.009 ,
2011/10/21 11:00,-1800 ,-2200 ,0.018 ,-,0.120 ,,8.21E+00,3.17E+00,9.90E-02,4.13E+00,0.009 ,
2011/10/21 17:00,,-2200 ,0.076 ,-,0.121 ,,8.20E+00,3.18E+00,9.88E-02,4.09E+00,0.009 ,�v��_�����i���q�F���ʔR����A�n�C���q�F���́j
2011/10/21 23:00,,-2150 ,0.076 ,-,0.121 ,,8.19E+00,3.17E+00,9.83E-02,4.08E+00,0.009 ,�v��_�����i���q�F���ʔR����A�n�C���q�F���́j
2011/10/22 5:00,,-2200 ,0.077 ,-,0.121 ,,8.19E+00,3.17E+00,9.80E-02,4.06E+00,0.009 ,�v��_�����i���q�F���ʔR����A�n�C���q�F���́j
2011/10/22 11:00,,-2200 ,0.077 ,-,0.122 ,,8.18E+00,3.17E+00,9.79E-02,2.90E+00,0.009 ,�v��_�����i���q�F���ʔR����A�n�C���q�F���́j
2011/10/22 17:00,,-2200 ,0.021 ,-,0.122 ,,8.17E+00,3.18E+00,9.76E-02,2.62E+00,0.009 ,
2011/10/22 23:00,,-2200 ,0.022 ,-,0.122 ,,8.17E+00,3.18E+00,9.73E-02,3.13E+00,0.009 ,
2011/10/23 5:00,,-2200 ,0.022 ,-,0.123 ,,8.16E+00,3.18E+00,9.72E-02,3.67E+00,0.009 ,
2011/10/23 11:00,,-2200 ,0.022 ,-,0.123 ,,8.15E+00,3.18E+00,9.69E-02,3.72E+00,0.010 ,
2011/10/23 17:00,,-2200 ,0.022 ,-,0.123 ,,8.15E+00,3.18E+00,9.68E-02,3.77E+00,0.008 ,
2011/10/23 23:00,,-2200 ,0.022 ,-,0.123 ,,8.14E+00,3.19E+00,9.65E-02,3.79E+00,0.009 ,
2011/10/24 5:00,,-2200 ,0.022 ,-,0.123 ,,8.14E+00,3.18E+00,9.62E-02,3.93E+00,0.009 ,
2011/10/24 11:00,,-2200 ,0.022 ,-,0.123 ,,8.13E+00,3.17E+00,9.61E-02,3.96E+00,0.009 ,
2011/10/24 17:00,,-2200 ,0.022 ,-,0.123 ,,8.13E+00,3.17E+00,9.58E-02,3.96E+00,0.009 ,
2011/10/24 23:00,,-2200 ,0.022 ,-,0.123 ,,8.13E+00,3.16E+00,9.57E-02,3.94E+00,0.011 ,
2011/10/25 5:00,,-2200 ,0.022 ,-,0.123 ,,8.12E+00,3.16E+00,9.54E-02,3.92E+00,0.010 ,
2011/10/25 9:00,,-2200 ,0.022 ,-,0.123 ,,8.12E+00,3.15E+00,9.52E-02,3.91E+00,0.009 ,
2011/10/25 17:00,,-2200 ,0.022 ,-,0.123 ,,7.79E+00,6.26E+00,9.46E-02,7.86E+00,0.009 ,
2011/10/25 23:00,,-2200 ,0.022 ,-,0.123 ,,7.94E+00,3.50E+00,9.50E-02,4.19E+00,0.010 ,
2011/10/26 5:00,,-2200 ,0.021 ,-,0.122 ,,8.01E+00,3.25E+00,9.49E-02,4.04E+00,0.008 ,
2011/10/26 11:00,,-2200 ,0.021 ,-,0.122 ,,8.04E+00,3.19E+00,9.46E-02,3.96E+00,0.009 ,
2011/10/26 17:00,,-2150 ,0.021 ,-,0.122 ,,8.05E+00,3.16E+00,9.45E-02,3.91E+00,0.009 ,
2011/10/26 23:00,,-2200 ,0.021 ,-,0.122 ,,8.06E+00,3.14E+00,9.43E-02,3.87E+00,0.009 ,
2011/10/27 5:00,,-2200 ,0.021 ,-,0.122 ,,8.06E+00,3.13E+00,9.40E-02,3.84E+00,0.009 ,
2011/10/27 11:00,,-2150 ,0.021 ,-,0.122 ,,8.06E+00,3.11E+00,9.40E-02,3.80E+00,0.009 ,
2011/10/27 17:00,,-2150 ,0.021 ,-,0.122 ,,8.06E+00,3.12E+00,9.38E-02,3.78E+00,0.009 ,
2011/10/27 23:00,,-2200 ,0.021 ,-,0.121 ,,8.05E+00,3.11E+00,9.36E-02,3.74E+00,0.008 ,
2011/10/28 5:00,,-2200 ,0.021 ,-,0.121 ,,8.05E+00,3.09E+00,9.33E-02,3.69E+00,0.009 ,
2011/10/28 11:00,,-2107 ,0.020 ,-,0.121 ,,7.86E+00,3.10E+00,9.00E-02,3.64E+00,0.009 ,
2011/10/28 17:00,,-2103 ,0.020 ,-,0.121 ,,7.87E+00,3.10E+00,9.00E-02,3.61E+00,,�������䎺���ʁ@�f�W���R�̎�ڍs�ɔ����P���P��f�[�^�̎�
2011/10/28 23:00,,-2110 ,0.017 ,-,0.118 ,,7.86E+00,3.10E+00,9.00E-02,3.58E+00,,
2011/10/29 5:00,,-2112 ,0.014 ,-,0.116 ,,7.86E+00,3.09E+00,9.00E-02,3.56E+00,
2011/10/29 11:00,,-2109 ,0.013 ,-,0.114 ,,7.86E+00,3.07E+00,9.00E-02,3.50E+00,
2011/10/29 17:00,,-2105 ,0.012 ,-,0.113 ,,7.86E+00,3.09E+00,9.00E-02,3.50E+00,0.010 
2011/10/29 23:00,,-2107 ,0.009 ,-,0.111 ,,7.86E+00,3.08E+00,9.00E-02,3.47E+00,
2011/10/30 5:00,,-2109 ,0.009 ,-,0.110 ,,7.86E+00,3.07E+00,9.00E-02,3.46E+00,
2011/10/30 11:00,,-2107 ,0.008 ,-,0.110 ,,7.86E+00,3.07E+00,9.00E-02,3.45E+00,0.010 
2011/10/30 17:00,,-2107 ,0.008 ,-,0.110 ,,7.79E+00,3.08E+00,9.00E-02,3.43E+00,
2011/10/30 23:00,,-2107 ,0.008 ,-,0.110 ,,7.79E+00,3.07E+00,9.00E-02,3.43E+00,
2011/10/31 5:00,,-2107 ,0.008 ,-,0.110 ,,7.79E+00,3.07E+00,9.00E-02,3.34E+00,
2011/10/31 11:00,,-2107 ,0.008 ,-,0.110 ,,7.79E+00,3.07E+00,9.00E-02,3.33E+00,0.010 
2011/10/31 17:00,,-2107 ,0.008 ,-,0.110 ,,7.79E+00,3.09E+00,9.00E-02,3.32E+00,
2011/10/31 23:00,,-2107 ,0.008 ,-,0.110 ,,7.79E+00,3.09E+00,9.00E-02,3.32E+00,
2011/11/1 5:00,,-2111 ,0.008 ,-,0.110 ,,7.79E+00,3.09E+00,9.00E-02,3.32E+00,
2011/11/1 11:00,,-2109 ,0.007 ,-,0.110 ,,7.79E+00,3.07E+00,9.00E-02,3.29E+00,0.009 
2011/11/1 17:00,,-2105 ,0.007 ,-,0.110 ,,7.79E+00,3.09E+00,9.00E-02,3.29E+00,
2011/11/1 23:00,,-2110 ,0.007 ,-,0.110 ,,7.76E+00,3.09E+00,9.00E-02,3.29E+00,
2011/11/2 5:00,,-2112 ,0.007 ,-,0.109 ,,7.77E+00,3.07E+00,9.00E-02,3.29E+00,
2011/11/2 11:00,,-2107 ,0.007 ,-,0.109 ,,7.77E+00,3.06E+00,9.00E-02,3.27E+00,0.010 
2011/11/2 17:00,,-2105 ,0.007 ,-,0.109 ,,7.77E+00,3.06E+00,9.00E-02,3.30E+00,
2011/11/2 23:00,,-2107 ,0.007 ,-,0.109 ,,7.77E+00,3.06E+00,9.00E-02,3.30E+00,
2011/11/3 5:00,,-2107 ,0.007 ,-,0.110 ,,7.77E+00,3.06E+00,9.00E-02,3.32E+00,
2011/11/3 11:00,,-2105 ,0.007 ,-,0.109 ,,7.77E+00,3.04E+00,9.00E-02,3.33E+00,
2011/11/3 17:00,,-2103 ,0.007 ,-,0.109 ,,7.73E+00,3.04E+00,9.00E-02,3.34E+00,0.009 
2011/11/3 23:00,,-2105 ,0.007 ,-,0.109 ,,7.73E+00,3.04E+00,9.00E-02,3.34E+00,
2011/11/4 5:00,,-2107 ,0.007 ,-,0.109 ,,7.73E+00,3.02E+00,9.00E-02,3.33E+00,
2011/11/4 11:00,,-2106 ,0.008 ,-,0.110 ,,7.73E+00,3.03E+00,9.00E-02,3.36E+00,
2011/11/4 17:00,,-2104 ,0.008 ,-,0.110 ,,7.73E+00,3.03E+00,9.00E-02,3.36E+00,0.010 
2011/11/4 23:00,,-2109 ,0.008 ,-,0.110 ,,7.73E+00,3.03E+00,9.00E-02,3.36E+00,
2011/11/5 5:00,,-2108 ,0.008 ,-,0.109 ,,7.69E+00,3.01E+00,8.00E-02,3.36E+00,
2011/11/5 11:00,,-2107 ,0.008 ,-,0.109 ,,7.71E+00,3.01E+00,8.00E-02,3.44E+00,
2011/11/5 17:00,,-2105 ,0.008 ,-,0.110 ,,7.69E+00,3.01E+00,8.00E-02,3.46E+00,0.010 
2011/11/5 23:00,,-2105 ,0.008 ,-,0.110 ,,7.69E+00,3.00E+00,8.00E-02,3.53E+00,
2011/11/6 5:00,,-2105 ,0.008 ,-,0.110 ,,7.71E+00,3.00E+00,8.00E-02,3.58E+00,
2011/11/6 11:00,,-2105 ,0.008 ,-,0.110 ,,7.71E+00,3.00E+00,8.00E-02,3.59E+00,
2011/11/6 17:00,,-2107 ,0.008 ,-,0.110 ,,7.71E+00,3.00E+00,8.00E-02,3.61E+00,0.010 
2011/11/6 23:00,,-2107 ,0.008 ,-,0.110 ,,7.71E+00,3.00E+00,8.00E-02,3.59E+00,
2011/11/7 5:00,,-2107 ,0.008 ,-,0.110 ,,7.67E+00,2.98E+00,8.00E-02,3.59E+00,
2011/11/7 11:00,,-2107 ,0.008 ,-,0.110 ,,7.67E+00,2.97E+00,8.00E-02,3.58E+00,
2011/11/7 17:00,,-2105 ,0.008 ,-,0.110 ,,7.67E+00,2.97E+00,8.00E-02,3.61E+00,0.008 
2011/11/7 23:00,,-2109 ,0.008 ,-,0.110 ,,7.67E+00,2.98E+00,8.00E-02,3.65E+00,
2011/11/8 5:00,,-2110 ,0.007 ,-,0.110 ,,7.67E+00,2.96E+00,8.00E-02,3.64E+00,
2011/11/8 11:00,,-2109 ,0.007 ,-,0.109 ,,7.67E+00,2.96E+00,7.00E-02,3.64E+00,
2011/11/8 17:00,,-2108 ,0.007 ,-,0.108 ,,7.67E+00,2.96E+00,7.00E-02,3.64E+00,0.008 
2011/11/8 23:00,,-2113 ,0.007 ,-,0.108 ,,7.63E+00,2.96E+00,7.00E-02,3.61E+00,
2011/11/9 5:00,,-2114 ,0.006 ,-,0.108 ,,7.64E+00,2.95E+00,7.00E-02,3.64E+00,
2011/11/9 11:00,,-2111 ,0.006 ,-,0.107 ,,7.63E+00,2.95E+00,7.00E-02,3.60E+00,0.009 
2011/11/9 17:00,,-2111 ,0.006 ,-,0.107 ,,7.64E+00,2.95E+00,7.00E-02,3.58E+00,
2011/11/9 23:00,,-2116 ,0.006 ,-,0.107 ,,7.63E+00,2.94E+00,7.00E-02,3.56E+00,
2011/11/10 5:00,,-2118 ,0.006 ,-,0.108 ,,7.64E+00,2.94E+00,7.00E-02,3.56E+00,
2011/11/10 11:00,,-2115 ,0.006 ,-,0.108 ,,7.64E+00,2.92E+00,7.00E-02,3.51E+00,
2011/11/10 17:00,,-2113 ,0.006 ,-,0.108 ,,7.63E+00,2.92E+00,7.00E-02,3.51E+00,0.008 
2011/11/10 23:00,,-2115 ,0.006 ,-,0.108 ,,7.64E+00,2.92E+00,7.00E-02,3.46E+00,
2011/11/11 5:00,,-2116 ,0.006 ,-,0.108 ,,7.64E+00,2.92E+00,7.00E-02,3.43E+00,
2011/11/11 11:00,,-2115 ,0.006 ,-,0.108 ,,7.64E+00,2.90E+00,7.00E-02,3.37E+00,0.010 
2011/11/11 17:00,,-2113 ,0.006 ,-,0.109 ,,7.64E+00,2.90E+00,7.00E-02,3.36E+00,
2011/11/11 23:00,,-2113 ,0.006 ,-,0.109 ,,7.63E+00,2.90E+00,7.00E-02,3.32E+00,
2011/11/12 5:00,,-2113 ,0.006 ,-,0.109 ,,7.64E+00,2.90E+00,7.00E-02,3.31E+00,
2011/11/12 11:00,,-2112 ,0.006 ,-,0.109 ,,7.63E+00,2.90E+00,7.00E-02,3.29E+00,0.009 
2011/11/12 17:00,,-2110 ,0.007 ,-,0.109 ,,7.57E+00,2.90E+00,6.00E-02,3.30E+00,
2011/11/12 23:00,,-2113 ,0.007 ,-,0.109 ,,7.57E+00,2.90E+00,6.00E-02,3.27E+00,
2011/11/13 5:00,,-2112 ,0.007 ,-,0.109 ,,7.57E+00,2.90E+00,6.00E-02,3.26E+00,
2011/11/13 11:00,,-2109 ,0.007 ,-,0.109 ,,7.58E+00,2.90E+00,6.00E-02,3.26E+00,
2011/11/13 17:00,,-2108 ,0.007 ,-,0.109 ,,7.57E+00,2.90E+00,6.00E-02,3.25E+00,0.010 
2011/11/13 23:00,,-2111 ,0.007 ,-,0.109 ,,7.57E+00,2.90E+00,6.00E-02,3.25E+00,
2011/11/14 5:00,,-2111 ,0.007 ,-,0.109 ,,7.58E+00,2.90E+00,6.00E-02,3.24E+00,
2011/11/14 11:00,,-2111 ,0.007 ,-,0.109 ,,7.53E+00,2.90E+00,6.00E-02,3.24E+00,0.010 
2011/11/14 17:00,,-2110 ,0.007 ,-,0.109 ,,7.55E+00,2.90E+00,6.00E-02,3.23E+00,
2011/11/14 23:00,,-2112 ,0.007 ,-,0.109 ,,7.55E+00,2.90E+00,6.00E-02,3.21E+00,
2011/11/15 5:00,,-2113 ,0.007 ,-,0.109 ,,7.55E+00,2.90E+00,6.00E-02,3.21E+00,
2011/11/15 11:00,,-2113 ,0.007 ,-,0.109 ,,7.55E+00,2.90E+00,6.00E-02,3.19E+00,0.008 
2011/11/15 17:00,,-2113 ,0.007 ,-,0.109 ,,7.55E+00,2.90E+00,6.00E-02,3.19E+00,
2011/11/15 23:00,,-2115 ,0.006 ,-,0.109 ,,7.55E+00,2.90E+00,6.00E-02,3.14E+00,
2011/11/16 5:00,,-2116 ,0.006 ,-,0.109 ,,7.51E+00,2.89E+00,6.00E-02,3.13E+00,
2011/11/16 11:00,,-2115 ,0.006 ,-,0.109 ,,7.52E+00,2.89E+00,6.00E-02,3.10E+00,0.008 
2011/11/16 17:00,,-2113 ,0.006 ,-,0.109 ,,7.51E+00,2.89E+00,6.00E-02,3.10E+00,
2011/11/16 23:00,,-2115 ,0.006 ,-,0.109 ,,7.51E+00,2.89E+00,6.00E-02,3.09E+00,
2011/11/17 5:00,,-2115 ,0.006 ,-,0.109 ,,7.51E+00,2.89E+00,6.00E-02,3.05E+00,
2011/11/17 11:00,,-2113 ,0.006 ,-,0.109 ,,7.51E+00,2.89E+00,6.00E-02,3.04E+00,
2011/11/17 17:00,,-2113 ,0.006 ,-,0.109 ,,7.51E+00,2.89E+00,6.00E-02,3.04E+00,0.010 
2011/11/17 23:00,,-2115 ,0.006 ,-,0.109 ,,7.51E+00,2.89E+00,6.00E-02,3.03E+00,
2011/11/18 5:00,,-2118 ,0.006 ,-,0.109 ,,7.51E+00,2.88E+00,6.00E-02,3.01E+00,,11/18 5:00�ȍ~�c�^�v���͂̋L�ڌv���ύX
2011/11/18 11:00,,-2116 ,0.006 ,-,0.110 ,,7.51E+00,2.88E+00,6.00E-02,3.01E+00,0.008 ,
2011/11/18 17:00,,-2113 ,0.006 ,-,0.110 ,,7.51E+00,2.88E+00,6.00E-02,2.99E+00,,
2011/11/18 23:00,,-2113 ,0.007 ,-,0.110 ,,7.51E+00,2.87E+00,6.00E-02,2.99E+00,,
2011/11/19 5:00,,-2114 ,0.007 ,-,0.111 ,,7.51E+00,2.88E+00,6.00E-02,2.99E+00,,
2011/11/19 11:00,,-2111 ,0.007 ,-,0.111 ,,7.49E+00,2.88E+00,6.00E-02,2.99E+00,0.009 ,
2011/11/19 17:00,,-2109 ,0.008 ,-,0.111 ,,7.49E+00,2.88E+00,6.00E-02,3.02E+00,,
2011/11/19 23:00,,-2109 ,0.008 ,-,0.111 ,,7.49E+00,2.89E+00,6.00E-02,2.96E+00,,
2011/11/20 5:00,,-2109 ,0.008 ,-,0.111 ,,7.49E+00,2.89E+00,6.00E-02,2.99E+00,,
2011/11/20 11:00,,-2108 ,0.008 ,-,0.110 ,,7.49E+00,2.89E+00,6.00E-02,3.01E+00,,
2011/11/20 17:00,,-2109 ,0.008 ,-,0.110 ,,7.47E+00,2.89E+00,6.00E-02,3.01E+00,0.009 ,
2011/11/20 23:00,,-2111 ,0.007 ,-,0.110 ,,7.45E+00,2.89E+00,6.00E-02,3.03E+00,,
2011/11/21 5:00,,-2114 ,0.007 ,-,0.109 ,,7.45E+00,2.89E+00,6.00E-02,2.99E+00,,
2011/11/21 11:00,,-2115 ,0.006 ,-,0.109 ,,7.45E+00,2.88E+00,6.00E-02,2.99E+00,,
2011/11/21 17:00,,-2115 ,0.006 ,-,0.109 ,,7.45E+00,2.88E+00,6.00E-02,2.95E+00,0.010 ,
2011/11/21 23:00,,-2118 ,0.005 ,-,0.109 ,,7.45E+00,2.88E+00,6.00E-02,2.92E+00,,
2011/11/22 5:00,,-2120 ,0.005 ,-,0.109 ,,7.45E+00,2.85E+00,6.00E-02,2.90E+00,
2011/11/22 11:00,,-2117 ,0.005 ,-,0.108 ,,7.45E+00,2.85E+00,6.00E-02,2.87E+00,0.010 
