�y���ӎ����z:�e�v����ɂ��ẮA�n�k�₻�̌�̎��ېi�W�̉e�����󂯂āA�ʏ�̎g�p�������𒴂��Ă�����̂�����A���������肳��Ă��Ȃ��\���̂���v��������݂��Ă���B�v�����g�̏󋵂�c�����邽�߂ɁA���̂悤�Ȍv��̕s�m�������l�����������ŁA�����̌v���킩�瓾��������g�p���ĕω��̌X���ɂ����ڂ��đ����I�ɔ��f���Ă���B,,,,,,,,,,,,
2011/11/22 17:00,,-2115 ,0.005 ,-,0.109 ,,7.45E+00,2.85E+00,6.00E-02,2.84E+00,
2011/11/22 23:00,,-2118 ,0.005 ,-,0.109 ,,7.39E+00,2.85E+00,6.00E-02,2.83E+00,
2011/11/23 5:00,,-2118 ,0.005 ,-,0.109 ,,7.38E+00,2.84E+00,6.00E-02,2.80E+00,
2011/11/23 11:00,,-2116 ,0.005 ,-,0.109 ,,7.38E+00,2.84E+00,6.00E-02,2.78E+00,
2011/11/23 17:00,,-2115 ,0.006 ,-,0.110 ,,7.39E+00,2.84E+00,6.00E-02,2.80E+00,0.008 
2011/11/23 23:00,,-2113 ,0.007 ,-,0.110 ,,7.39E+00,2.85E+00,6.00E-02,2.80E+00,
2011/11/24 5:00,,-2115 ,0.007 ,-,0.111 ,,7.38E+00,2.85E+00,6.00E-02,2.78E+00,
2011/11/24 11:00,,-2113 ,0.007 ,-,0.111 ,,7.38E+00,2.85E+00,6.00E-02,2.78E+00,
2011/11/24 17:00,,-2114 ,0.007 ,-,0.110 ,,7.38E+00,2.85E+00,6.00E-02,2.78E+00,0.008 
2011/11/24 23:00,,-2116 ,0.007 ,-,0.110 ,,7.38E+00,2.85E+00,6.00E-02,2.76E+00,
2011/11/25 5:00,,-2118 ,0.006 ,-,0.110 ,,7.38E+00,2.85E+00,6.00E-02,2.75E+00,
2011/11/25 11:00,,-2116 ,0.006 ,-,0.110 ,,7.38E+00,2.85E+00,6.00E-02,2.72E+00,
2011/11/25 17:00,,-2116 ,0.006 ,-,0.110 ,,7.38E+00,2.88E+00,6.00E-02,2.72E+00,0.009 
2011/11/25 23:00,,-2121 ,0.006 ,-,0.110 ,,7.35E+00,2.88E+00,6.00E-02,2.72E+00,
2011/11/26 5:00,,-2111 ,0.006 ,-,0.110 ,,7.35E+00,2.87E+00,6.00E-02,2.71E+00,
2011/11/26 11:00,,-2118 ,0.006 ,-,0.110 ,,7.35E+00,2.89E+00,6.00E-02,2.71E+00,0.009 
2011/11/26 17:00,,-2115 ,0.006 ,-,0.110 ,,7.35E+00,2.89E+00,6.00E-02,2.71E+00,
2011/11/26 23:00,,-2118 ,0.006 ,-,0.110 ,,7.35E+00,2.90E+00,6.00E-02,2.71E+00,
2011/11/27 5:00,,-2120 ,0.006 ,-,0.111 ,,7.32E+00,2.90E+00,6.00E-02,2.69E+00,
2011/11/27 11:00,,-2116 ,0.007 ,-,0.111 ,,7.32E+00,2.90E+00,6.00E-02,2.72E+00,0.010 
2011/11/27 17:00,,-2114 ,0.007 ,-,0.111 ,,7.33E+00,2.92E+00,6.00E-02,2.70E+00,
2011/11/27 23:00,,-2116 ,0.007 ,-,0.111 ,,7.32E+00,2.94E+00,6.00E-02,2.69E+00,
2011/11/28 5:00,,-2115 ,0.007 ,-,0.111 ,,7.32E+00,2.93E+00,6.00E-02,2.69E+00,
2011/11/28 11:00,,-2113 ,0.007 ,-,0.111 ,,7.32E+00,2.95E+00,6.00E-02,2.66E+00,
2011/11/28 17:00,,-2112 ,0.007 ,-,0.111 ,,7.32E+00,2.95E+00,6.00E-02,2.66E+00,0.009 
2011/11/28 23:00,,-2114 ,0.007 ,-,0.111 ,,7.29E+00,2.96E+00,6.00E-02,2.63E+00,
2011/11/29 5:00,,-2115 ,0.007 ,-,0.111 ,,7.29E+00,2.96E+00,6.00E-02,2.63E+00,
2011/11/29 11:00,,-2115 ,0.007 ,-,0.111 ,,7.29E+00,2.96E+00,6.00E-02,2.62E+00,
2011/11/29 17:00,,-2114 ,0.008 ,-,0.111 ,,7.29E+00,2.96E+00,6.00E-02,2.62E+00,0.011 
2011/11/29 23:00,,-2115 ,0.008 ,-,0.111 ,,7.29E+00,2.97E+00,6.00E-02,2.63E+00,
2011/11/30 5:00,,-2114 ,0.008 ,-,0.111 ,,7.28E+00,2.98E+00,6.00E-02,2.66E+00,
2011/11/30 11:00,,-2111 ,0.008 ,-,0.111 ,,7.29E+00,2.97E+00,6.00E-02,2.66E+00,0.011 
2011/11/30 17:00,,-2113 ,0.008 ,-,0.111 ,,7.22E+00,2.97E+00,7.00E-02,2.66E+00,
2011/11/30 23:00,,-2117 ,0.008 ,-,0.111 ,,7.22E+00,2.97E+00,7.00E-02,2.67E+00,
2011/12/1 5:00,,-2118 ,0.008 ,-,0.111 ,,7.24E+00,2.97E+00,7.00E-02,2.66E+00,
2011/12/1 11:00,,-2119 ,0.007 ,-,0.111 ,,7.24E+00,2.97E+00,7.00E-02,2.69E+00,
2011/12/1 17:00,,-2118 ,0.007 ,-,0.111 ,,7.24E+00,2.97E+00,7.00E-02,2.69E+00,0.008 
2011/12/1 23:00,,-2121 ,0.007 ,-,0.111 ,,7.22E+00,2.97E+00,7.00E-02,2.71E+00,
2011/12/2 5:00,,-2123 ,0.007 ,-,0.111 ,,7.22E+00,2.96E+00,7.00E-02,2.70E+00,
2011/12/2 11:00,,-2121 ,0.007 ,-,0.111 ,,7.24E+00,2.96E+00,7.00E-02,2.69E+00,0.009 
2011/12/2 17:00,,-2124 ,0.007 ,-,0.112 ,,7.24E+00,2.96E+00,7.00E-02,2.67E+00,
2011/12/2 23:00,,-2120 ,0.008 ,-,0.112 ,,7.24E+00,2.96E+00,7.00E-02,2.67E+00,
2011/12/3 5:00,,-2121 ,0.009 ,-,0.113 ,,7.22E+00,2.96E+00,7.00E-02,2.66E+00,
2011/12/3 11:00,,-2115 ,0.009 ,-,0.114 ,,7.24E+00,2.95E+00,7.00E-02,2.61E+00,0.010 
2011/12/3 17:00,,-2122 ,0.012 ,-,0.115 ,,7.24E+00,2.96E+00,7.00E-02,2.33E+00,
2011/12/3 23:00,,-2115 ,0.012 ,-,0.115 ,,7.22E+00,2.96E+00,7.00E-02,2.26E+00,
2011/12/4 5:00,,-2119 ,0.012 ,-,0.115 ,,7.20E+00,2.96E+00,7.00E-02,2.33E+00,
2011/12/4 11:00,,-2116 ,0.012 ,-,0.114 ,,7.20E+00,2.95E+00,7.00E-02,2.22E+00,0.009 
2011/12/4 17:00,,-2112 ,0.012 ,-,0.114 ,,7.20E+00,2.95E+00,7.00E-02,2.37E+00,
2011/12/4 23:00,,-2117 ,0.011 ,-,0.114 ,,7.20E+00,2.95E+00,8.00E-02,2.29E+00,
2011/12/5 5:00,,-2117 ,0.010 ,-,0.114 ,,7.19E+00,2.94E+00,8.00E-02,2.39E+00,
2011/12/5 11:00,,-2118 ,0.010 ,-,0.114 ,,7.20E+00,2.94E+00,8.00E-02,2.71E+00,0.009 
2011/12/5 17:00,,-2122 ,0.010 ,-,0.113 ,,7.20E+00,2.94E+00,8.00E-02,2.83E+00,
2011/12/5 23:00,,-2127 ,0.010 ,-,0.113 ,,7.20E+00,2.92E+00,8.00E-02,2.88E+00,
2011/12/6 5:00,,-2121 ,0.010 ,-,0.113 ,,7.20E+00,2.92E+00,8.00E-02,2.83E+00,
2011/12/6 11:00,,-2120 ,0.010 ,-,0.113 ,,7.17E+00,2.90E+00,8.00E-02,2.78E+00,0.009 
2011/12/6 17:00,,-2115 ,0.010 ,-,0.114 ,,7.17E+00,2.92E+00,8.00E-02,2.75E+00,
2011/12/6 23:00,,-2116 ,0.011 ,-,0.114 ,,7.17E+00,2.92E+00,8.00E-02,2.66E+00,
2011/12/7 5:00,,-2115 ,0.011 ,-,0.115 ,,7.17E+00,2.92E+00,8.00E-02,2.67E+00,
2011/12/7 11:00,,-2119 ,0.011 ,-,0.115 ,,7.17E+00,2.92E+00,8.00E-02,2.63E+00,0.009 
2011/12/7 17:00,,-2111 ,0.012 ,-,0.115 ,,7.18E+00,2.92E+00,8.00E-02,2.61E+00,
2011/12/7 23:00,,-2109 ,0.012 ,-,0.115 ,,7.17E+00,2.92E+00,8.00E-02,2.59E+00,
2011/12/8 5:00,,-2111 ,0.012 ,-,0.115 ,,7.17E+00,2.92E+00,8.00E-02,2.61E+00,
2011/12/8 11:00,,-2103 ,0.012 ,-,0.115 ,,7.13E+00,2.92E+00,8.00E-02,2.58E+00,0.009 
2011/12/8 17:00,,-2105 ,0.012 ,-,0.115 ,,7.14E+00,2.92E+00,8.00E-02,2.58E+00,
2011/12/8 23:00,,-2111 ,0.012 ,-,0.114 ,,7.13E+00,2.92E+00,8.00E-02,2.56E+00,
2011/12/9 5:00,,-2108 ,0.012 ,-,0.114 ,,7.14E+00,2.92E+00,8.00E-02,2.56E+00,
2011/12/9 11:00,,-2105 ,0.012 ,-,0.114 ,,7.13E+00,2.92E+00,8.00E-02,2.55E+00,
2011/12/9 17:00,,-2114 ,0.010 ,-,0.113 ,,7.13E+00,2.92E+00,8.00E-02,2.55E+00,0.009 
2011/12/9 23:00,,-2115 ,0.010 ,-,0.113 ,,7.14E+00,2.92E+00,8.00E-02,2.55E+00,
2011/12/10 5:00,,-2116 ,0.009 ,-,0.113 ,,7.14E+00,2.90E+00,8.00E-02,2.53E+00,
2011/12/10 11:00,,-2115 ,0.009 ,-,0.113 ,,7.13E+00,2.90E+00,8.00E-02,2.53E+00,0.010 
2011/12/10 17:00,,-2112 ,0.008 ,-,0.112 ,,7.13E+00,2.90E+00,7.00E-02,2.49E+00,
2011/12/10 23:00,,-2112 ,0.008 ,-,0.112 ,,7.14E+00,2.89E+00,7.00E-02,2.49E+00,
2011/12/11 5:00,,-2112 ,0.008 ,-,0.112 ,,7.13E+00,2.87E+00,7.00E-02,2.49E+00,
2011/12/11 11:00,,-2112 ,0.008 ,-,0.111 ,,7.11E+00,2.85E+00,7.00E-02,2.48E+00,
2011/12/11 17:00,,-2114 ,0.007 ,-,0.111 ,,7.11E+00,2.85E+00,7.00E-02,2.49E+00,0.010 
2011/12/11 23:00,,-2117 ,0.006 ,-,0.110 ,,7.11E+00,2.83E+00,7.00E-02,2.48E+00,
2011/12/12 5:00,,-2120 ,0.006 ,-,0.110 ,,7.11E+00,2.79E+00,7.00E-02,2.45E+00,
2011/12/12 11:00,,-2116 ,0.005 ,-,0.110 ,,7.11E+00,2.76E+00,7.00E-02,2.43E+00,0.010 
2011/12/12 17:00,,-2115 ,0.005 ,-,0.110 ,,7.11E+00,2.76E+00,7.00E-02,2.43E+00,
2011/12/12 23:00,,-2115 ,0.006 ,-,0.110 ,,7.11E+00,2.76E+00,7.00E-02,2.43E+00,
2011/12/13 5:00,,-2119 ,0.005 ,-,0.110 ,,7.11E+00,2.75E+00,7.00E-02,2.43E+00,
2011/12/13 11:00,,-2118 ,0.005 ,-,0.110 ,,7.11E+00,2.73E+00,7.00E-02,2.40E+00,
2011/12/13 17:00,,-2116 ,0.005 ,-,0.110 ,,7.11E+00,2.73E+00,7.00E-02,2.40E+00,
2011/12/13 23:00,,-2120 ,0.005 ,-,0.110 ,,7.11E+00,2.71E+00,7.00E-02,2.36E+00,0.010 
2011/12/14 5:00,,-2124 ,0.005 ,-,0.110 ,,7.11E+00,2.70E+00,7.00E-02,2.37E+00,
2011/12/14 11:00,,-2120 ,0.005 ,-,0.110 ,,7.04E+00,2.70E+00,7.00E-02,2.34E+00,0.010 
2011/12/14 17:00,,-2117 ,0.005 ,-,0.111 ,,7.04E+00,2.68E+00,7.00E-02,2.33E+00,
2011/12/14 23:00,,-2118 ,0.005 ,-,0.111 ,,7.05E+00,2.68E+00,7.00E-02,2.31E+00,
2011/12/15 5:00,,-2118 ,0.005 ,-,0.111 ,,7.05E+00,2.68E+00,7.00E-02,2.31E+00,
2011/12/15 11:00,,-2117 ,0.006 ,-,0.112 ,,7.04E+00,2.68E+00,7.00E-02,2.33E+00,
2011/12/15 17:00,,-2116 ,0.006 ,-,0.111 ,,7.05E+00,2.68E+00,7.00E-02,2.29E+00,0.009 
2011/12/15 23:00,,-2118 ,0.006 ,-,0.111 ,,7.04E+00,2.66E+00,7.00E-02,2.29E+00,
2011/12/16 5:00,,-2120 ,0.006 ,-,0.111 ,,7.04E+00,2.66E+00,7.00E-02,2.28E+00,,
2011/12/16 11:00,,-2122 ,0.006 ,-,0.111 ,,7.02E+00,2.67E+00,7.00E-02,2.27E+00,0.010 ,
2011/12/16 17:00,,-2124 ,0.006 ,-,0.111 ,,7.02E+00,2.66E+00,7.00E-02,2.26E+00,,
2011/12/16 23:00,,-2126 ,0.006 ,-,0.111 ,,7.02E+00,2.66E+00,7.00E-02,2.19E+00,,
2011/12/17 5:00,,-2126 ,0.006 ,-,0.111 ,,7.02E+00,2.63E+00,7.00E-02,2.17E+00,,
2011/12/17 11:00,,-2124 ,0.005 ,-,0.111 ,,7.02E+00,2.63E+00,7.00E-02,2.15E+00,,
2011/12/17 17:00,,-2121 ,0.005 ,-,0.111 ,,7.02E+00,2.63E+00,7.00E-02,2.17E+00,0.009 ,
2011/12/17 23:00,,-2124 ,0.005 ,-,0.111 ,,7.01E+00,2.63E+00,7.00E-02,2.15E+00,,
2011/12/18 5:00,,-2125 ,0.005 ,-,0.111 ,,7.01E+00,2.62E+00,7.00E-02,2.14E+00,,
2011/12/18 11:00,,-2121 ,0.005 ,-,0.111 ,,7.02E+00,2.62E+00,7.00E-02,2.13E+00,,
2011/12/18 17:00,,-2120 ,0.005 ,-,0.111 ,,7.02E+00,2.62E+00,7.00E-02,2.13E+00,0.010 ,
2011/12/18 23:00,,-2123 ,0.005 ,-,0.111 ,,7.02E+00,2.62E+00,7.00E-02,2.11E+00,,
2011/12/19 5:00,,-2122 ,0.005 ,-,0.111 ,,7.02E+00,2.62E+00,7.00E-02,2.11E+00,0.004 ,"12/19 5:00�ȍ~�A�������䎺���ʂ̋L�ڌv���ύX�i���u�Ď��j
����ɔ����A���ږ����u�������䎺���ʁv����u1�E2���������䎺���ʁv�֕ύX"
2011/12/19 11:00,,-2121 ,0.005 ,-,0.111 ,,7.02E+00,2.62E+00,7.00E-02,2.06E+00,0.004 ,
2011/12/19 17:00,,-2119 ,0.005 ,-,0.111 ,,7.02E+00,2.62E+00,7.00E-02,2.06E+00,0.005 ,
2011/12/19 23:00,,-2122 ,0.005 ,-,0.111 ,,7.01E+00,2.60E+00,7.00E-02,2.06E+00,0.004 ,
2011/12/20 5:00,,-2122 ,0.005 ,-,0.111 ,,7.02E+00,2.60E+00,7.00E-02,2.05E+00,0.004 
2011/12/20 11:00,,-2122 ,0.005 ,-,0.111 ,,7.02E+00,2.60E+00,7.00E-02,2.05E+00,0.004 
2011/12/20 17:00,,-2122 ,0.005 ,-,0.111 ,,7.02E+00,2.59E+00,7.00E-02,2.08E+00,0.004 
2011/12/20 23:00,,-2126 ,0.005 ,-,0.111 ,,7.02E+00,2.59E+00,7.00E-02,2.06E+00,0.004 
2011/12/21 5:00,,-2127 ,0.005 ,-,0.111 ,,6.98E+00,2.59E+00,7.00E-02,2.05E+00,0.004 
2011/12/21 11:00,,-2123 ,0.005 ,-,0.111 ,,6.98E+00,2.59E+00,7.00E-02,2.09E+00,0.004 
2011/12/21 17:00,,-2121 ,0.005 ,-,0.111 ,,6.98E+00,2.59E+00,7.00E-02,2.05E+00,0.004 
2011/12/21 23:00,,-2122 ,0.005 ,-,0.111 ,,6.98E+00,2.59E+00,7.00E-02,2.06E+00,0.004 
2011/12/22 5:00,,-2123 ,0.005 ,-,0.111 ,,6.98E+00,2.57E+00,7.00E-02,2.05E+00,0.004 
2011/12/22 11:00,,-2122 ,0.005 ,-,0.111 ,,6.98E+00,2.57E+00,7.00E-02,2.06E+00,0.004 
2011/12/22 17:00,,-2120 ,0.005 ,-,0.111 ,,7.00E+00,2.57E+00,7.00E-02,2.05E+00,0.004 
2011/12/22 23:00,,-2120 ,0.005 ,-,0.111 ,,6.98E+00,2.57E+00,7.00E-02,2.03E+00,0.004 
2011/12/23 5:00,,-2122 ,0.005 ,-,0.110 ,,6.98E+00,2.57E+00,7.00E-02,2.05E+00,0.004 
2011/12/23 11:00,,-2121 ,0.005 ,-,0.110 ,,6.98E+00,2.57E+00,7.00E-02,2.05E+00,0.004 
2011/12/23 17:00,,-2121 ,0.004 ,-,0.110 ,,6.95E+00,2.57E+00,7.00E-02,2.05E+00,0.004 
2011/12/23 23:00,,-2124 ,0.004 ,-,0.109 ,,6.95E+00,2.57E+00,7.00E-02,2.03E+00,0.004 
2011/12/24 5:00,,-2125 ,0.004 ,-,0.109 ,,6.96E+00,2.57E+00,6.00E-02,2.02E+00,0.005 ,
2011/12/24 11:00,,-2123 ,0.003 ,-,0.109 ,,6.95E+00,2.57E+00,6.00E-02,2.01E+00,0.004 ,
2011/12/24 17:00,,-2119 ,0.003 ,-,0.109 ,,6.96E+00,2.57E+00,6.00E-02,1.99E+00,0.004 ,
2011/12/24 23:00,,-2122 ,0.003 ,-,0.109 ,,6.95E+00,2.57E+00,6.00E-02,1.97E+00,0.005 ,
2011/12/25 5:00,,-2124 ,0.003 ,-,0.109 ,,6.95E+00,2.57E+00,6.00E-02,1.97E+00,0.004 ,
2011/12/25 11:00,,-2122 ,0.003 ,-,0.109 ,,6.95E+00,2.57E+00,6.00E-02,1.96E+00,0.004 ,
2011/12/25 17:00,,-2122 ,0.003 ,-,0.109 ,,6.96E+00,2.56E+00,6.00E-02,1.96E+00,0.004 ,
2011/12/25 23:00,,-2124 ,0.003 ,-,0.108 ,,6.95E+00,2.55E+00,6.00E-02,1.96E+00,0.004 ,
2011/12/26 5:00,,-2126 ,0.003 ,-,0.108 ,,6.95E+00,2.55E+00,6.00E-02,1.95E+00,0.004 ,
2011/12/26 11:00,,-2123 ,0.003 ,-,0.108 ,,6.92E+00,2.55E+00,6.00E-02,1.94E+00,0.004 ,
2011/12/26 17:00,,,0.003 ,-,,,6.93E+00,2.55E+00,6.00E-02,1.95E+00,0.004 ,���q�F���ʁi�R����)(B�j�AD/W���́AS/C���͂ɂ��Ă͓d�������H���ɔ�������
2011/12/26 23:00,,-2125 ,0.002 ,-,0.108 ,,6.92E+00,2.55E+00,6.00E-02,1.90E+00,0.004 ,
2011/12/27 5:00,,-2124 ,0.002 ,-,0.108 ,,6.93E+00,2.55E+00,6.00E-02,1.89E+00,0.004 ,
2011/12/27 11:00,,-2123 ,0.001 ,-,0.108 ,,6.93E+00,2.55E+00,6.00E-02,1.86E+00,0.004 ,
2011/12/27 17:00,,-2121 ,0.002 ,-,0.108 ,,6.93E+00,2.55E+00,6.00E-02,1.89E+00,0.004 ,
2011/12/27 23:00,,-2126 ,0.002 ,-,0.108 ,,6.93E+00,2.55E+00,6.00E-02,1.91E+00,0.004 ,
2011/12/28 5:00,,-2128 ,0.002 ,-,0.108 ,,6.93E+00,2.55E+00,6.00E-02,1.95E+00,0.004 
2011/12/28 11:00,,-2123 ,0.001 ,-,0.108 ,,6.93E+00,2.53E+00,6.00E-02,1.91E+00,0.004 
2011/12/28 17:00,,-2122 ,0.001 ,-,0.108 ,,6.93E+00,2.53E+00,6.00E-02,1.92E+00,0.004 
2011/12/28 23:00,,-2126 ,0.001 ,-,0.108 ,,6.92E+00,2.53E+00,6.00E-02,1.90E+00,0.004 
2011/12/29 5:00,,-2127 ,0.001 ,-,0.108 ,,6.93E+00,2.53E+00,6.00E-02,1.87E+00,0.004 
2011/12/29 11:00,,-2123 ,0.002 ,-,0.108 ,,6.87E+00,2.53E+00,6.00E-02,1.88E+00,0.004 
2011/12/29 17:00,,-2120 ,0.002 ,-,0.109 ,,6.86E+00,2.53E+00,6.00E-02,1.87E+00,0.004 
2011/12/29 23:00,,-2122 ,0.003 ,-,0.109 ,,6.86E+00,2.53E+00,6.00E-02,1.88E+00,0.004 
2011/12/30 5:00,,-2124 ,0.003 ,-,0.108 ,,6.87E+00,2.55E+00,6.00E-02,1.85E+00,0.004 
2011/12/30 11:00,,-2123 ,0.003 ,-,0.108 ,,6.87E+00,2.53E+00,6.00E-02,1.84E+00,0.004 
2011/12/30 17:00,,-2122 ,0.003 ,-,0.108 ,,6.86E+00,2.55E+00,6.00E-02,1.84E+00,0.004 
2011/12/30 23:00,,-2122 ,0.003 ,-,0.108 ,,6.86E+00,2.55E+00,6.00E-02,1.81E+00,0.004 
2011/12/31 5:00,,-2125 ,0.002 ,-,0.108 ,,6.87E+00,2.53E+00,6.00E-02,1.79E+00,0.004 
2011/12/31 11:00,,-2122 ,0.002 ,-,0.108 ,,6.86E+00,2.53E+00,5.00E-02,1.77E+00,0.004 
2011/12/31 17:00,,-2120 ,0.002 ,-,0.108 ,,6.87E+00,2.53E+00,5.00E-02,1.79E+00,0.004 
2011/12/31 23:00,,-2125 ,0.002 ,-,0.108 ,,6.86E+00,2.53E+00,5.00E-02,1.77E+00,0.004 
2012/1/1 5:00,,-2126 ,0.002 ,-,0.108 ,,6.84E+00,2.53E+00,5.00E-02,1.75E+00,0.004 
2012/1/1 11:00,,-2122 ,0.002 ,-,0.108 ,,6.84E+00,2.53E+00,5.00E-02,1.74E+00,0.004 
2012/1/1 17:00,,-2120 ,0.002 ,-,0.109 ,,6.84E+00,2.53E+00,5.00E-02,1.72E+00,0.004 
2012/1/1 23:00,,-2123 ,0.003 ,-,0.109 ,,6.83E+00,2.55E+00,5.00E-02,1.68E+00,0.004 
2012/1/2 5:00,,-2124 ,0.003 ,-,0.109 ,,6.84E+00,2.53E+00,5.00E-02,1.65E+00,0.004 
2012/1/2 11:00,,-2120 ,0.004 ,-,0.109 ,,6.83E+00,2.53E+00,5.00E-02,1.67E+00,0.004 
2012/1/2 17:00,,-2119 ,0.004 ,-,0.109 ,,6.84E+00,2.55E+00,5.00E-02,1.67E+00,0.004 
2012/1/2 23:00,,-2122 ,0.004 ,-,0.109 ,,6.84E+00,2.55E+00,5.00E-02,1.66E+00,0.004 
2012/1/3 5:00,,-2122 ,0.004 ,-,0.109 ,,6.84E+00,2.55E+00,5.00E-02,1.66E+00,0.004 
2012/1/3 11:00,,-2121 ,0.004 ,-,0.109 ,,6.83E+00,2.55E+00,5.00E-02,1.65E+00,0.004 
2012/1/3 17:00,,-2119 ,0.004 ,-,0.108 ,,6.84E+00,2.55E+00,5.00E-02,1.65E+00,0.004 
2012/1/3 23:00,,-2122 ,0.004 ,-,0.109 ,,6.81E+00,2.55E+00,5.00E-02,1.65E+00,0.004 
2012/1/4 5:00,,-2122 ,0.004 ,-,0.109 ,,6.81E+00,2.55E+00,5.00E-02,1.63E+00,0.004 
2012/1/4 11:00,,-2121 ,0.004 ,-,0.109 ,,6.81E+00,2.55E+00,5.00E-02,1.63E+00,0.004 
2012/1/4 17:00,,-2121 ,0.004 ,-,0.109 ,,6.81E+00,2.56E+00,5.00E-02,1.60E+00,0.004 
2012/1/4 23:00,,-2122 ,0.003 ,-,0.108 ,,6.81E+00,2.55E+00,5.00E-02,1.59E+00,0.004 
2012/1/5 5:00,,-2124 ,0.003 ,-,0.108 ,,6.81E+00,2.53E+00,5.00E-02,1.57E+00,0.004 
2012/1/5 11:00,,-2122 ,0.003 ,-,0.108 ,,6.82E+00,2.53E+00,5.00E-02,1.57E+00,0.004 
2012/1/5 17:00,,-2122 ,0.002 ,-,0.107 ,,6.81E+00,2.53E+00,5.00E-02,1.56E+00,0.004 
2012/1/5 23:00,,-2123 ,0.002 ,-,0.107 ,,6.81E+00,2.53E+00,5.00E-02,1.55E+00,0.004 
2012/1/6 5:00,,-2124 ,0.002 ,-,0.107 ,,6.81E+00,2.52E+00,5.00E-02,1.53E+00,0.005 
2012/1/6 11:00,,-2122 ,0.002 ,-,0.107 ,,6.81E+00,2.52E+00,5.00E-02,1.49E+00,0.004 
2012/1/6 17:00,,-2120 ,0.002 ,-,0.108 ,,6.81E+00,2.53E+00,5.00E-02,1.50E+00,0.004 
2012/1/6 23:00,,-2121 ,0.002 ,-,0.108 ,,6.81E+00,2.52E+00,5.00E-02,1.51E+00,0.004 
2012/1/7 5:00,,-2124 ,0.003 ,-,0.108 ,,6.82E+00,2.52E+00,5.00E-02,1.46E+00,0.004 
2012/1/7 11:00,,-2122 ,0.003 ,-,0.108 ,,6.81E+00,2.53E+00,5.00E-02,1.52E+00,0.004 
2012/1/7 17:00,,-2120 ,0.003 ,-,0.109 ,,6.81E+00,2.52E+00,5.00E-02,1.48E+00,0.004 
2012/1/7 23:00,,-2125 ,0.003 ,-,0.109 ,,6.81E+00,2.53E+00,5.00E-02,1.46E+00,0.004 
2012/1/8 5:00,,-2127 ,0.003 ,-,0.109 ,,6.78E+00,2.52E+00,5.00E-02,1.48E+00,0.004 
2012/1/8 11:00,,-2123 ,0.003 ,-,0.109 ,,6.78E+00,2.53E+00,5.00E-02,1.46E+00,0.004 
2012/1/8 17:00,,-2121 ,0.004 ,-,0.109 ,,6.77E+00,2.53E+00,5.00E-02,1.48E+00,0.005 
2012/1/8 23:00,,-2125 ,0.004 ,-,0.109 ,,6.77E+00,2.52E+00,5.00E-02,1.48E+00,0.004 
2012/1/9 5:00,,-2124 ,0.004 ,-,0.110 ,,6.78E+00,2.52E+00,5.00E-02,1.46E+00,0.004 
2012/1/9 11:00,,-2122 ,0.004 ,-,0.110 ,,6.77E+00,2.53E+00,5.00E-02,1.42E+00,0.004 
2012/1/9 17:00,,-2120 ,0.004 ,-,0.110 ,,6.78E+00,2.52E+00,5.00E-02,1.40E+00,0.005 
2012/1/9 23:00,,-2121 ,0.005 ,-,0.110 ,,6.78E+00,2.52E+00,5.00E-02,1.42E+00,0.004 
2012/1/10 5:00,,-2121 ,0.005 ,-,0.110 ,,6.78E+00,2.52E+00,5.00E-02,1.43E+00,0.004 
2012/1/10 11:00,,-2120 ,0.005 ,-,0.110 ,,6.78E+00,2.52E+00,5.00E-02,1.45E+00,0.004 
2012/1/10 17:00,,-2118 ,0.005 ,-,0.110 ,,6.75E+00,2.53E+00,5.00E-02,1.45E+00,0.004 
2012/1/10 23:00,,-2121 ,0.005 ,-,0.110 ,,6.75E+00,2.52E+00,5.00E-02,1.43E+00,0.004 
2012/1/11 5:00,,-2120 ,0.005 ,-,0.111 ,,6.75E+00,2.52E+00,5.00E-02,1.45E+00,0.004 
2012/1/11 11:00,,-2122 ,0.005 ,-,0.110 ,,6.75E+00,2.52E+00,5.00E-02,1.43E+00,0.004 
2012/1/11 17:00,,-2122 ,0.005 ,-,0.110 ,,6.75E+00,2.52E+00,5.00E-02,1.42E+00,0.004 
2012/1/11 23:00,,-2124 ,0.004 ,-,0.109 ,,6.75E+00,2.52E+00,5.00E-02,1.42E+00,0.004 
2012/1/12 5:00,,-2126 ,0.004 ,-,0.109 ,,6.75E+00,2.52E+00,5.00E-02,1.42E+00,0.004 
2012/1/12 11:00,,-2123 ,0.003 ,-,0.108 ,,6.75E+00,2.52E+00,5.00E-02,1.40E+00,0.004 
2012/1/12 17:00,,-2120 ,0.003 ,-,0.108 ,,6.76E+00,2.52E+00,5.00E-02,1.40E+00,0.004 
2012/1/12 23:00,,-2124 ,0.003 ,-,0.108 ,,6.75E+00,2.53E+00,5.00E-02,1.39E+00,0.005 
2012/1/13 5:00,,-2121 ,0.004 ,-,0.109 ,,6.75E+00,2.53E+00,5.00E-02,1.38E+00,0.005 
2012/1/13 11:00,,-2120 ,0.004 ,-,0.109 ,,6.75E+00,2.53E+00,5.00E-02,1.38E+00,0.004 
2012/1/13 17:00,,-2120 ,0.004 ,-,0.109 ,,6.73E+00,2.52E+00,5.00E-02,1.39E+00,0.004 
2012/1/13 23:00,,-2122 ,0.004 ,-,0.109 ,,6.72E+00,2.53E+00,5.00E-02,1.38E+00,0.004 
2012/1/14 5:00,,-2123 ,0.004 ,-,0.109 ,,6.72E+00,2.52E+00,5.00E-02,1.40E+00,0.004 
2012/1/14 11:00,,-2122 ,0.004 ,-,0.109 ,,6.73E+00,2.53E+00,5.00E-02,1.40E+00,0.004 
2012/1/14 17:00,,-2120 ,0.004 ,-,0.109 ,,6.73E+00,2.52E+00,5.00E-02,1.40E+00,0.004 
2012/1/14 23:00,,-2124 ,0.004 ,-,0.109 ,,6.72E+00,2.52E+00,5.00E-02,1.40E+00,0.004 
2012/1/15 5:00,,-2124 ,0.004 ,-,0.109 ,,6.72E+00,2.53E+00,5.00E-02,1.38E+00,0.004 
2012/1/15 11:00,,-2121 ,0.004 ,-,0.109 ,,6.73E+00,2.52E+00,5.00E-02,1.35E+00,0.004 
2012/1/15 17:00,,-2120 ,0.004 ,-,0.109 ,,6.73E+00,2.52E+00,5.00E-02,1.35E+00,0.004 
2012/1/15 23:00,,-2122 ,0.004 ,-,0.109 ,,6.73E+00,2.52E+00,5.00E-02,1.40E+00,0.004 
2012/1/16 5:00,,-2124 ,0.004 ,-,0.108 ,,6.72E+00,2.53E+00,5.00E-02,1.36E+00,0.004 
2012/1/16 11:00,,-2121 ,0.004 ,-,0.109 ,,6.70E+00,2.52E+00,5.00E-02,1.36E+00,0.004 
2012/1/16 17:00,,-2119 ,0.004 ,-,0.109 ,,6.70E+00,2.53E+00,5.00E-02,1.36E+00,0.004 
2012/1/16 23:00,,-2122 ,0.004 ,-,0.109 ,,6.70E+00,2.53E+00,5.00E-02,1.35E+00,0.004 
2012/1/17 5:00,,-2123 ,0.004 ,-,0.109 ,,6.70E+00,2.53E+00,5.00E-02,1.33E+00,0.004 
2012/1/17 11:00,,-2121 ,0.004 ,-,0.109 ,,6.70E+00,2.53E+00,5.00E-02,1.33E+00,0.004 
2012/1/17 17:00,,-2121 ,0.004 ,-,0.108 ,,6.70E+00,2.53E+00,5.00E-02,1.48E+00,0.004 
2012/1/17 23:00,,-2124 ,0.004 ,-,0.108 ,,6.70E+00,2.53E+00,5.00E-02,1.67E+00,0.004 
2012/1/18 5:00,,-2124 ,0.004 ,-,0.108 ,,6.70E+00,2.53E+00,5.00E-02,1.76E+00,0.004 
2012/1/18 11:00,,-2120 ,0.003 ,-,0.109 ,,6.70E+00,2.53E+00,5.00E-02,1.71E+00,0.004 
2012/1/18 17:00,,-2118 ,0.004 ,-,0.109 ,,6.70E+00,2.53E+00,5.00E-02,1.72E+00,0.004 
2012/1/18 23:00,,-2120 ,0.004 ,-,0.109 ,,6.70E+00,2.53E+00,5.00E-02,1.77E+00,0.004 
2012/1/19 5:00,,-2119 ,0.004 ,-,0.109 ,,6.66E+00,2.53E+00,5.00E-02,1.58E+00,0.004 
2012/1/19 11:00,,-2119 ,0.004 ,-,0.109 ,,6.66E+00,2.53E+00,5.00E-02,1.55E+00,0.004 
2012/1/19 17:00,,-2117 ,0.004 ,-,0.109 ,,6.66E+00,2.53E+00,5.00E-02,1.57E+00,0.004 
2012/1/19 23:00,,-2117 ,0.004 ,-,0.109 ,,6.66E+00,2.53E+00,5.00E-02,1.57E+00,0.004 
2012/1/20 5:00,,-2116 ,0.004 ,-,0.109 ,,6.66E+00,2.53E+00,5.00E-02,1.58E+00,0.004 
2012/1/20 11:00,,-2116 ,0.004 ,-,0.109 ,,6.66E+00,2.53E+00,5.00E-02,1.58E+00,0.004 
2012/1/20 17:00,,-2116 ,0.005 ,-,0.109 ,,6.66E+00,2.53E+00,5.00E-02,1.61E+00,0.004 
2012/1/20 23:00,,-2116 ,0.005 ,-,0.110 ,,6.66E+00,2.53E+00,5.00E-02,1.56E+00,0.004 
2012/1/21 5:00,,-2117 ,0.005 ,-,0.110 ,,6.68E+00,2.53E+00,5.00E-02,1.58E+00,0.004 
2012/1/21 11:00,,-2117 ,0.005 ,-,0.110 ,,6.66E+00,2.53E+00,5.00E-02,1.64E+00,0.004 
2012/1/21 17:00,,-2116 ,0.005 ,-,0.110 ,,6.64E+00,2.53E+00,5.00E-02,1.61E+00,0.004 
2012/1/21 23:00,,-2116 ,0.005 ,-,0.110 ,,6.64E+00,2.53E+00,5.00E-02,1.61E+00,0.004 
2012/1/22 5:00,,-2116 ,0.005 ,-,0.110 ,,6.63E+00,2.53E+00,5.00E-02,1.65E+00,0.004 
2012/1/22 11:00,,-2116 ,0.005 ,-,0.110 ,,6.63E+00,2.53E+00,5.00E-02,1.61E+00,0.004 
2012/1/22 17:00,,-2116 ,0.006 ,-,0.111 ,,6.64E+00,2.53E+00,5.00E-02,8.92E+00,0.005 
2012/1/22 23:00,,-2115 ,0.006 ,-,0.111 ,,6.64E+00,2.53E+00,5.00E-02,7.58E+00,0.004 
2012/1/23 5:00,,-2115 ,0.006 ,-,0.111 ,,6.64E+00,2.55E+00,5.00E-02,6.97E+00,0.004 
2012/1/23 11:00,,-2115 ,0.006 ,-,0.111 ,,6.63E+00,2.55E+00,5.00E-02,6.92E+00,0.004 
2012/1/23 17:00,,-2115 ,0.006 ,-,0.111 ,,6.64E+00,2.55E+00,5.00E-02,7.87E+00,0.005 
2012/1/23 23:00,,-2115 ,0.006 ,-,0.111 ,,6.61E+00,2.55E+00,5.00E-02,8.00E+00,0.004 
2012/1/24 5:00,,-2114 ,0.006 ,-,0.111 ,,6.61E+00,2.55E+00,5.00E-02,8.56E+00,0.004 
2012/1/24 11:00,,-2115 ,0.006 ,-,0.111 ,,6.61E+00,2.55E+00,5.00E-02,8.99E+00,0.004 
2012/1/24 17:00,,-2115 ,0.006 ,-,0.110 ,,6.61E+00,2.55E+00,5.00E-02,7.91E+00,0.004 
2012/1/24 23:00,,-2115 ,0.006 ,-,0.110 ,,6.61E+00,2.55E+00,5.00E-02,7.18E+00,0.004 
2012/1/25 5:00,,-2116 ,0.006 ,-,0.111 ,,6.61E+00,2.55E+00,5.00E-02,6.60E+00,0.004 
2012/1/25 11:00,,-2116 ,0.006 ,-,0.110 ,,6.61E+00,2.55E+00,5.00E-02,7.87E+00,0.004 
2012/1/25 17:00,,-2116 ,0.006 ,-,0.110 ,,6.61E+00,2.55E+00,5.00E-02,8.06E+00,0.004 
2012/1/25 23:00,,-2116 ,0.005 ,-,0.110 ,,6.61E+00,2.55E+00,5.00E-02,8.23E+00,0.004 
2012/1/26 5:00,,-2116 ,0.005 ,-,0.110 ,,6.61E+00,2.55E+00,5.00E-02,8.00E+00,0.004 
2012/1/26 11:00,,-2116 ,0.004 ,-,0.109 ,,6.60E+00,2.55E+00,5.00E-02,8.67E+00,0.004 
2012/1/26 17:00,,-2117 ,0.005 ,-,0.109 ,,6.56E+00,2.55E+00,5.00E-02,8.74E+00,0.004 
2012/1/26 23:00,,-2116 ,0.004 ,-,0.109 ,,6.55E+00,2.55E+00,5.00E-02,9.30E+00,0.004 
2012/1/27 5:00,,-2116 ,0.004 ,-,0.110 ,,6.56E+00,2.55E+00,5.00E-02,1.10E+01,0.004 
2012/1/27 11:00,,-2116 ,0.004 ,-,0.109 ,,6.55E+00,2.55E+00,5.00E-02,8.63E+00,0.004 
2012/1/27 17:00,,-2117 ,0.004 ,-,0.109 ,,6.56E+00,2.55E+00,5.00E-02,1.60E+01,0.004 
2012/1/27 23:00,,-2117 ,0.004 ,-,0.109 ,,6.56E+00,2.53E+00,5.00E-02,1.56E+01,0.004 
2012/1/28 5:00,,-2116 ,0.004 ,-,0.109 ,,6.56E+00,2.55E+00,5.00E-02,1.47E+01,0.004 
2012/1/28 11:00,,-2116 ,0.004 ,-,0.109 ,,6.56E+00,2.55E+00,5.00E-02,1.27E+01,0.004 
2012/1/28 17:00,,-2117 ,0.005 ,-,0.109 ,,6.56E+00,2.55E+00,5.00E-02,1.19E+01,0.004 
2012/1/28 23:00,,-2116 ,0.005 ,-,0.109 ,,6.55E+00,2.55E+00,5.00E-02,1.22E+01,0.004 
2012/1/29 5:00,,-2116 ,0.005 ,-,0.109 ,,6.53E+00,2.55E+00,5.00E-02,1.22E+01,0.004 
2012/1/29 11:00,,-2117 ,0.005 ,-,0.109 ,,6.53E+00,2.55E+00,5.00E-02,1.27E+01,0.004 
2012/1/29 17:00,,-2116 ,0.005 ,-,0.109 ,,6.53E+00,2.55E+00,5.00E-02,1.16E+01,0.004 
2012/1/29 23:00,,-2116 ,0.005 ,-,0.109 ,,6.53E+00,2.55E+00,5.00E-02,1.26E+01,0.004 
2012/1/30 5:00,,-2116 ,0.005 ,-,0.109 ,,6.52E+00,2.55E+00,5.00E-02,1.16E+01,0.004 
2012/1/30 11:00,,-2116 ,0.004 ,-,0.109 ,,6.53E+00,2.55E+00,5.00E-02,1.04E+01,0.004 
2012/1/30 17:00,,-2116 ,0.004 ,-,0.109 ,,6.53E+00,2.55E+00,5.00E-02,1.26E+01,0.004 
2012/1/30 23:00,,-2116 ,0.004 ,-,0.109 ,,6.52E+00,2.55E+00,5.00E-02,1.19E+01,0.004 
2012/1/31 5:00,,-2116 ,0.004 ,-,0.109 ,,6.52E+00,2.55E+00,5.00E-02,1.04E+01,0.004 
2012/1/31 11:00,,-2117 ,0.004 ,-,0.109 ,,6.52E+00,2.55E+00,5.00E-02,1.00E+01,0.004 
2012/1/31 17:00,,-2117 ,0.004 ,-,0.109 ,,6.53E+00,2.55E+00,5.00E-02,1.06E+01,0.004 
2012/1/31 23:00,,-2117 ,0.004 ,-,0.109 ,,6.52E+00,2.55E+00,5.00E-02,9.78E+00,0.004 
2012/2/1 5:00,,-2117 ,0.005 ,-,0.110 ,,6.52E+00,2.55E+00,5.00E-02,9.78E+00,0.004 
2012/2/1 11:00,,-2116 ,0.005 ,-,0.111 ,,6.50E+00,2.53E+00,5.00E-02,1.58E+01,0.004 
2012/2/1 17:00,,-2117 ,0.006 ,-,0.111 ,,6.40E+00,2.53E+00,5.00E-02,1.23E+01,0.004 
2012/2/1 23:00,,-2117 ,0.006 ,-,0.111 ,,6.46E+00,2.55E+00,5.00E-02,1.13E+01,0.005 
2012/2/2 5:00,,-2118 ,0.006 ,-,0.111 ,,6.50E+00,2.53E+00,5.00E-02,1.03E+01,0.004 
2012/2/2 11:00,,-2118 ,0.006 ,-,0.111 ,,6.50E+00,2.55E+00,5.00E-02,1.05E+01,0.004 
2012/2/2 17:00,,-2116 ,0.006 ,-,0.110 ,,6.50E+00,2.55E+00,5.00E-02,1.04E+01,0.004 
2012/2/2 23:00,,-2116 ,0.006 ,-,0.110 ,,6.50E+00,2.55E+00,5.00E-02,8.56E+00,0.004 
2012/2/3 5:00,,-2116 ,0.005 ,-,0.110 ,,6.50E+00,2.55E+00,5.00E-02,1.32E+01,0.004 
2012/2/3 11:00,,-2117 ,0.005 ,-,0.110 ,,6.50E+00,2.55E+00,5.00E-02,7.35E+00,0.004 
2012/2/3 17:00,,-2116 ,0.005 ,-,0.110 ,,6.50E+00,2.55E+00,5.00E-02,7.64E+00,0.004 
2012/2/3 23:00,,-2116 ,0.005 ,-,0.110 ,,6.50E+00,2.55E+00,5.00E-02,6.27E+00,0.004 
2012/2/4 5:00,,-2116 ,0.005 ,-,0.111 ,,6.46E+00,2.55E+00,5.00E-02,6.62E+00,0.004 
2012/2/4 11:00,,-2116 ,0.005 ,-,0.111 ,,6.46E+00,2.55E+00,5.00E-02,6.14E+00,0.004 
2012/2/4 17:00,,-2116 ,0.005 ,-,0.110 ,,6.46E+00,2.55E+00,5.00E-02,6.04E+00,0.004 
2012/2/4 23:00,,-2116 ,0.005 ,-,0.110 ,,6.46E+00,2.55E+00,5.00E-02,9.62E+00,0.004 
2012/2/5 5:00,,-2116 ,0.005 ,-,0.110 ,,6.46E+00,2.55E+00,5.00E-02,5.84E+00,0.004 
2012/2/5 11:00,,-2116 ,0.005 ,-,0.110 ,,6.46E+00,2.55E+00,5.00E-02,5.58E+00,0.004 
2012/2/5 17:00,,-2115 ,0.005 ,-,0.110 ,,6.46E+00,2.55E+00,5.00E-02,5.38E+00,0.004 
2012/2/5 23:00,,-2116 ,0.005 ,-,0.110 ,,6.46E+00,2.55E+00,5.00E-02,5.51E+00,0.004 
2012/2/6 5:00,,-2116 ,0.005 ,-,0.110 ,,6.46E+00,2.55E+00,5.00E-02,5.79E+00,0.004 
2012/2/6 11:00,,-2116 ,0.005 ,-,0.110 ,,6.46E+00,2.55E+00,5.00E-02,5.38E+00,0.004 
2012/2/6 17:00,,-2115 ,0.005 ,-,0.110 ,,6.46E+00,2.55E+00,5.00E-02,5.48E+00,0.004 
2012/2/6 23:00,,-2115 ,0.006 ,-,0.111 ,,6.46E+00,2.55E+00,5.00E-02,6.06E+00,0.004 
2012/2/7 5:00,,-2115 ,0.006 ,-,0.111 ,,6.46E+00,2.53E+00,5.00E-02,7.27E+00,0.004 
2012/2/7 11:00,,-2115 ,0.006 ,-,0.111 ,,6.46E+00,2.53E+00,5.00E-02,6.82E+00,0.004 
2012/2/7 17:00,,-2115 ,0.006 ,-,0.111 ,,6.46E+00,2.53E+00,5.00E-02,7.61E+00,0.004 
2012/2/7 23:00,,-2115 ,0.006 ,-,0.111 ,,6.46E+00,2.53E+00,5.00E-02,7.49E+00,0.004 
2012/2/8 5:00,,-2116 ,0.006 ,-,0.110 ,,6.46E+00,2.53E+00,5.00E-02,7.11E+00,0.004 
2012/2/8 11:00,,-2115 ,0.005 ,-,0.110 ,,6.46E+00,2.52E+00,5.00E-02,6.55E+00,0.004 
2012/2/8 17:00,,-2115 ,0.005 ,-,0.110 ,,6.46E+00,2.52E+00,5.00E-02,6.27E+00,0.004 
2012/2/8 23:00,,-2116 ,0.005 ,-,0.110 ,,6.46E+00,2.52E+00,5.00E-02,5.72E+00,0.004 
2012/2/9 5:00,,-2116 ,0.005 ,-,0.109 ,,6.46E+00,2.52E+00,5.00E-02,5.94E+00,0.004 
2012/2/9 11:00,,-2116 ,0.005 ,-,0.109 ,,6.46E+00,2.52E+00,5.00E-02,6.22E+00,0.004 
2012/2/9 17:00,,-2116 ,0.004 ,-,0.109 ,,6.46E+00,2.50E+00,5.00E-02,5.75E+00,0.004 
2012/2/9 23:00,,-2116 ,0.004 ,-,0.109 ,,6.46E+00,2.50E+00,5.00E-02,5.11E+00,0.004 
2012/2/10 5:00,,-2116 ,0.004 ,-,0.109 ,,6.46E+00,2.50E+00,5.00E-02,5.44E+00,0.004 
2012/2/10 11:00,,-2117 ,0.005 ,-,0.110 ,,6.46E+00,2.50E+00,5.00E-02,5.92E+00,0.004 
2012/2/10 17:00,,-2115 ,0.005 ,-,0.110 ,,6.46E+00,2.50E+00,5.00E-02,6.80E+00,0.004 
2012/2/10 23:00,,-2116 ,0.005 ,-,0.111 ,,6.46E+00,2.50E+00,5.00E-02,5.46E+00,0.004 
2012/2/11 5:00,,-2116 ,0.006 ,-,0.111 ,,6.43E+00,2.50E+00,5.00E-02,5.75E+00,0.005 
2012/2/11 11:00,,-2116 ,0.006 ,-,0.111 ,,6.44E+00,2.50E+00,5.00E-02,6.30E+00,0.004 
2012/2/11 17:00,,-2116 ,0.006 ,-,0.111 ,,6.44E+00,2.50E+00,5.00E-02,5.38E+00,0.004 
2012/2/11 23:00,,-2116 ,0.006 ,-,0.111 ,,6.43E+00,2.49E+00,5.00E-02,5.92E+00,0.004 
2012/2/12 5:00,,-2115 ,0.006 ,-,0.111 ,,6.43E+00,2.49E+00,5.00E-02,6.14E+00,0.004 
2012/2/12 11:00,,-2115 ,0.006 ,-,0.111 ,,6.43E+00,2.49E+00,5.00E-02,6.06E+00,0.004 
2012/2/12 17:00,,-2115 ,0.006 ,-,0.111 ,,6.43E+00,2.49E+00,5.00E-02,4.96E+00,0.004 
2012/2/12 23:00,,-2115 ,0.006 ,-,0.111 ,,6.43E+00,2.49E+00,5.00E-02,5.11E+00,0.004 
2012/2/13 5:00,,-2116 ,0.006 ,-,0.111 ,,6.44E+00,2.49E+00,5.00E-02,5.00E+00,0.004 
2012/2/13 11:00,,-2115 ,0.006 ,-,0.111 ,,6.44E+00,2.49E+00,5.00E-02,8.17E+00,0.004 
2012/2/13 17:00,,-2115 ,0.006 ,-,0.111 ,,6.43E+00,2.49E+00,5.00E-02,6.69E+00,0.004 
2012/2/13 23:00,,-2115 ,0.007 ,-,0.112 ,,6.43E+00,2.49E+00,5.00E-02,7.09E+00,0.004 
2012/2/14 5:00,,-2116 ,0.007 ,-,0.112 ,,6.43E+00,2.49E+00,5.00E-02,6.55E+00,0.004 
2012/2/14 11:00,,-2115 ,0.007 ,-,0.112 ,,6.43E+00,2.49E+00,5.00E-02,6.04E+00,0.004 
2012/2/14 17:00,,-2115 ,0.007 ,-,0.113 ,,6.43E+00,2.49E+00,5.00E-02,6.33E+00,0.004 
2012/2/14 23:00,,-2115 ,0.008 ,-,0.113 ,,6.43E+00,2.47E+00,5.00E-02,5.75E+00,0.004 
2012/2/15 5:00,,-2114 ,0.008 ,-,0.113 ,,6.44E+00,2.47E+00,5.00E-02,5.65E+00,0.004 
2012/2/15 11:00,,-2114 ,0.008 ,-,0.113 ,,6.43E+00,2.47E+00,5.00E-02,4.95E+00,0.005 
2012/2/15 17:00,,-2114 ,0.008 ,-,0.113 ,,6.44E+00,2.47E+00,5.00E-02,6.80E+00,0.004 
2012/2/15 23:00,,-2115 ,0.009 ,-,0.113 ,,6.44E+00,2.47E+00,5.00E-02,5.79E+00,0.004 
2012/2/16 5:00,,-2115 ,0.009 ,-,0.113 ,,6.43E+00,2.47E+00,5.00E-02,6.97E+00,0.004 
2012/2/16 11:00,,-2116 ,0.008 ,-,0.113 ,,6.44E+00,2.47E+00,5.00E-02,5.40E+00,0.004 
2012/2/16 17:00,,-2115 ,0.008 ,-,0.113 ,,6.43E+00,2.47E+00,5.00E-02,5.00E+00,0.004 
2012/2/16 23:00,,-2115 ,0.008 ,-,0.113 ,,6.43E+00,2.47E+00,5.00E-02,6.77E+00,0.004 
2012/2/17 5:00,,-2115 ,0.008 ,-,0.113 ,,6.43E+00,2.47E+00,5.00E-02,5.65E+00,0.004 
2012/2/17 11:00,,-2116 ,0.008 ,-,0.113 ,,6.41E+00,2.47E+00,5.00E-02,5.40E+00,0.004 
2012/2/17 17:00,,-2115 ,0.008 ,-,0.113 ,,6.41E+00,2.47E+00,5.00E-02,5.30E+00,0.004 
2012/2/17 23:00,,-2115 ,0.008 ,-,0.113 ,,6.41E+00,2.47E+00,5.00E-02,5.37E+00,0.004 
2012/2/18 5:00,,-2116 ,0.008 ,-,0.113 ,,6.41E+00,2.47E+00,5.00E-02,5.03E+00,0.004 
2012/2/18 11:00,,-2117 ,0.008 ,-,0.113 ,,6.41E+00,2.47E+00,5.00E-02,4.95E+00,0.004 
2012/2/18 17:00,,-2116 ,0.008 ,-,0.113 ,,6.42E+00,2.47E+00,5.00E-02,4.84E+00,0.004 
2012/2/18 23:00,,-2117 ,0.008 ,-,0.112 ,,6.41E+00,2.47E+00,5.00E-02,4.91E+00,0.004 
2012/2/19 5:00,,-2116 ,0.008 ,-,0.112 ,,6.41E+00,2.47E+00,5.00E-02,4.82E+00,0.004 
2012/2/19 11:00,,-2116 ,0.008 ,-,0.112 ,,6.41E+00,2.47E+00,5.00E-02,5.87E+00,0.004 
2012/2/19 17:00,,-2116 ,0.008 ,-,0.113 ,,6.41E+00,2.47E+00,5.00E-02,4.94E+00,0.004 
2012/2/19 23:00,,-2116 ,0.008 ,-,0.113 ,,6.41E+00,2.47E+00,5.00E-02,4.62E+00,0.004 
2012/2/20 5:00,,-2117 ,0.008 ,-,0.113 ,,6.41E+00,2.47E+00,5.00E-02,4.95E+00,0.004 
2012/2/20 11:00,,-2116 ,0.008 ,-,0.113 ,,6.41E+00,2.47E+00,5.00E-02,5.20E+00,0.004 
2012/2/20 17:00,,-2116 ,0.008 ,-,0.113 ,,6.41E+00,2.47E+00,5.00E-02,4.96E+00,0.004 
2012/2/20 23:00,,-2116 ,0.008 ,-,0.113 ,,6.38E+00,2.47E+00,5.00E-02,5.24E+00,0.004 
2012/2/21 5:00,,-2116 ,0.008 ,-,0.114 ,,6.38E+00,2.47E+00,5.00E-02,4.56E+00,0.004 
2012/2/21 11:00,,-2116 ,0.009 ,-,0.114 ,,6.38E+00,2.47E+00,5.00E-02,4.32E+00,0.004 
2012/2/21 17:00,,-2116 ,0.009 ,-,0.114 ,,6.38E+00,2.47E+00,5.00E-02,5.07E+00,0.004 
2012/2/21 23:00,,-2116 ,0.009 ,-,0.114 ,,6.38E+00,2.47E+00,5.00E-02,5.30E+00,0.004 
2012/2/22 5:00,,-2116 ,0.009 ,-,0.114 ,,6.39E+00,2.47E+00,5.00E-02,6.01E+00,0.004 
2012/2/22 11:00,,-2116 ,0.009 ,-,0.114 ,,6.38E+00,2.47E+00,5.00E-02,7.14E+00,0.004 
2012/2/22 17:00,,-2116 ,0.010 ,-,0.115 ,,6.35E+00,2.47E+00,5.00E-02,5.75E+00,0.004 
2012/2/22 23:00,,-2116 ,0.011 ,-,0.116 ,,6.36E+00,2.47E+00,5.00E-02,5.72E+00,0.004 
2012/2/23 5:00,,-2116 ,0.012 ,-,0.117 ,,6.36E+00,2.49E+00,5.00E-02,5.44E+00,0.004 
2012/2/23 11:00,,-2116 ,0.014 ,-,0.119 ,,6.36E+00,2.49E+00,5.00E-02,6.54E+00,0.004 
2012/2/23 17:00,,-2115 ,0.015 ,-,0.120 ,,6.36E+00,2.49E+00,5.00E-02,6.48E+00,0.004 
2012/2/23 23:00,,-2115 ,0.015 ,-,0.119 ,,6.36E+00,2.49E+00,5.00E-02,7.89E+00,0.004 
2012/2/24 5:00,,-2115 ,0.015 ,-,0.118 ,,6.33E+00,2.49E+00,5.00E-02,8.06E+00,0.004 
2012/2/24 11:00,,-2114 ,0.015 ,-,0.118 ,,6.33E+00,2.49E+00,5.00E-02,8.17E+00,0.004 
2012/2/24 17:00,,-2115 ,0.015 ,-,0.118 ,,6.33E+00,2.50E+00,5.00E-02,7.51E+00,0.004 
2012/2/24 23:00,,-2115 ,0.014 ,-,0.118 ,,6.33E+00,2.50E+00,5.00E-02,8.25E+00,0.004 
2012/2/25 5:00,,-2115 ,0.014 ,-,0.118 ,,6.33E+00,2.50E+00,5.00E-02,6.15E+00,0.004 
2012/2/25 11:00,,-2115 ,0.014 ,-,0.118 ,,6.33E+00,2.50E+00,5.00E-02,7.27E+00,0.004 
2012/2/25 17:00,,-2116 ,0.014 ,-,0.119 ,,6.33E+00,2.50E+00,5.00E-02,7.81E+00,0.004 
2012/2/25 23:00,,-2116 ,0.014 ,-,0.118 ,,6.33E+00,2.50E+00,5.00E-02,8.74E+00,0.004 
2012/2/26 5:00,,-2116 ,0.014 ,-,0.118 ,,6.34E+00,2.50E+00,5.00E-02,7.77E+00,0.004 
2012/2/26 11:00,,-2116 ,0.014 ,-,0.118 ,,6.33E+00,2.52E+00,5.00E-02,8.06E+00,0.004 
2012/2/26 17:00,,-2116 ,0.014 ,-,0.118 ,,6.33E+00,2.52E+00,5.00E-02,8.63E+00,0.004 
2012/2/26 23:00,,-2116 ,0.014 ,-,0.117 ,,6.31E+00,2.52E+00,5.00E-02,8.14E+00,0.004 
2012/2/27 5:00,,-2116 ,0.014 ,-,0.117 ,,6.31E+00,2.52E+00,5.00E-02,1.10E+01,0.004 
2012/2/27 11:00,,-2116 ,0.014 ,-,0.117 ,,6.31E+00,2.52E+00,5.00E-02,8.00E+00,0.005 
2012/2/27 17:00,,-2115 ,0.014 ,-,0.117 ,,6.31E+00,2.52E+00,5.00E-02,9.91E+00,0.004 
2012/2/27 23:00,,-2116 ,0.014 ,-,0.117 ,,6.30E+00,2.52E+00,5.00E-02,8.17E+00,0.004 
2012/2/28 5:00,,-2116 ,0.012 ,-,0.117 ,,6.31E+00,2.52E+00,5.00E-02,7.51E+00,0.004 
2012/2/28 11:00,,-2115 ,0.012 ,-,0.117 ,,6.31E+00,2.52E+00,5.00E-02,6.19E+00,0.004 
2012/2/28 17:00,,-2115 ,0.012 ,-,0.117 ,,6.31E+00,2.52E+00,5.00E-02,2.49E+00,0.004 
2012/2/28 23:00,,-2115 ,0.012 ,-,0.117 ,,6.31E+00,2.52E+00,5.00E-02,1.10E+01,0.004 
2012/2/29 5:00,,-2115 ,0.012 ,-,0.117 ,,6.31E+00,2.52E+00,5.00E-02,1.04E+01,0.004 
2012/2/29 11:00,,-2114 ,0.012 ,-,0.117 ,,6.30E+00,2.52E+00,5.00E-02,9.50E+00,0.004 
2012/2/29 17:00,,-2114 ,0.012 ,-,0.117 ,,6.31E+00,2.52E+00,5.00E-02,9.50E+00,0.004 
2012/2/29 23:00,,-2115 ,0.012 ,-,0.118 ,,6.31E+00,2.52E+00,5.00E-02,9.04E+00,0.004 
2012/3/1 5:00,,-2115 ,0.013 ,-,0.118 ,,6.30E+00,2.52E+00,5.00E-02,9.66E+00,0.004 
2012/3/1 11:00,,-2115 ,0.013 ,-,0.118 ,,6.31E+00,2.52E+00,5.00E-02,9.35E+00,0.004 
2012/3/1 17:00,,-2114 ,0.013 ,-,0.118 ,,6.25E+00,2.52E+00,5.00E-02,1.20E+01,0.004 
2012/3/1 23:00,,-2115 ,0.013 ,-,0.118 ,,6.25E+00,2.52E+00,5.00E-02,1.14E+01,0.004 
2012/3/2 5:00,,-2113 ,0.014 ,-,0.118 ,,6.25E+00,2.52E+00,5.00E-02,1.12E+01,0.004 
2012/3/2 11:00,,-2113 ,0.014 ,-,0.118 ,,6.25E+00,2.52E+00,5.00E-02,1.00E+01,0.004 
2012/3/2 17:00,,-2114 ,0.014 ,-,0.118 ,,6.25E+00,2.52E+00,5.00E-02,1.06E+01,0.004 
2012/3/2 23:00,,-2113 ,0.014 ,-,0.118 ,,6.26E+00,2.52E+00,5.00E-02,9.55E+00,0.004 
2012/3/3 5:00,,-2114 ,0.014 ,-,0.118 ,,6.25E+00,2.52E+00,5.00E-02,1.05E+01,0.004 
2012/3/3 11:00,,-2114 ,0.014 ,-,0.118 ,,6.26E+00,2.52E+00,5.00E-02,1.07E+01,0.004 
2012/3/3 17:00,,-2114 ,0.014 ,-,0.118 ,,6.25E+00,2.52E+00,5.00E-02,9.99E+00,0.004 
2012/3/3 23:00,,-2113 ,0.014 ,-,0.117 ,,6.25E+00,2.52E+00,5.00E-02,9.73E+00,0.004 
2012/3/4 5:00,,-2114 ,0.014 ,-,0.117 ,,6.25E+00,2.52E+00,5.00E-02,9.62E+00,0.004 
2012/3/4 11:00,,-2114 ,0.014 ,-,0.117 ,,6.26E+00,2.52E+00,5.00E-02,1.04E+01,0.004 
2012/3/4 17:00,,-2115 ,0.014 ,-,0.118 ,,6.25E+00,2.52E+00,5.00E-02,9.19E+00,0.004 
2012/3/4 23:00,,-2115 ,0.014 ,-,0.118 ,,6.25E+00,2.52E+00,5.00E-02,9.55E+00,0.004 
2012/3/5 5:00,,-2114 ,0.014 ,-,0.118 ,,6.25E+00,2.52E+00,5.00E-02,8.67E+00,0.004 
2012/3/5 11:00,,-2113 ,0.014 ,-,0.119 ,,6.26E+00,2.52E+00,5.00E-02,8.56E+00,0.004 
2012/3/5 17:00,,-2113 ,0.015 ,-,0.120 ,,6.25E+00,2.52E+00,5.00E-02,9.22E+00,0.004 
2012/3/5 23:00,,-2113 ,0.015 ,-,0.120 ,,6.25E+00,2.52E+00,5.00E-02,7.91E+00,0.004 
2012/3/6 5:00,,-2113 ,0.016 ,-,0.120 ,,6.23E+00,2.52E+00,5.00E-02,8.63E+00,0.004 
2012/3/6 11:00,,-2113 ,0.016 ,-,0.120 ,,6.23E+00,2.52E+00,5.00E-02,8.81E+00,0.004 
2012/3/6 17:00,,-2113 ,0.016 ,-,0.120 ,,6.23E+00,2.52E+00,5.00E-02,1.04E+01,0.004 
2012/3/6 23:00,,-2113 ,0.016 ,-,0.120 ,,6.23E+00,2.52E+00,5.00E-02,1.05E+01,0.004 
2012/3/7 5:00,,-2113 ,0.016 ,-,0.120 ,,6.23E+00,2.52E+00,5.00E-02,1.06E+01,0.004 
2012/3/7 11:00,,-2113 ,0.016 ,-,0.119 ,,6.23E+00,2.52E+00,5.00E-02,1.04E+01,0.004 
2012/3/7 17:00,,-2113 ,0.016 ,-,0.119 ,,6.23E+00,2.52E+00,5.00E-02,1.01E+01,0.004 
2012/3/7 23:00,,-2114 ,0.016 ,-,0.119 ,,6.23E+00,2.52E+00,5.00E-02,1.17E+01,0.004 
2012/3/8 5:00,,-2113 ,0.016 ,-,0.119 ,,6.23E+00,2.52E+00,5.00E-02,9.99E+00,0.004 
2012/3/8 11:00,,-2113 ,0.016 ,-,0.119 ,,6.23E+00,2.52E+00,5.00E-02,1.12E+01,0.004 
2012/3/8 17:00,,-2113 ,0.016 ,-,0.120 ,,6.23E+00,2.50E+00,5.00E-02,1.07E+01,0.004 
2012/3/8 23:00,,-2113 ,0.016 ,-,0.120 ,,6.23E+00,2.50E+00,5.00E-02,1.02E+01,0.004 
2012/3/9 5:00,,-2113 ,0.016 ,-,0.120 ,,6.22E+00,2.50E+00,5.00E-02,1.09E+01,0.004 
2012/3/9 11:00,,-2113 ,0.016 ,-,0.120 ,,6.23E+00,2.50E+00,5.00E-02,9.66E+00,0.004 
2012/3/9 17:00,,-2113 ,0.016 ,-,0.120 ,,6.23E+00,2.50E+00,5.00E-02,1.98E+01,0.004 
2012/3/9 23:00,,-2113 ,0.016 ,-,0.120 ,,6.23E+00,2.50E+00,5.00E-02,9.78E+00,0.004 
2012/3/10 5:00,,-2113 ,0.016 ,-,0.120 ,,6.20E+00,2.50E+00,5.00E-02,1.55E+01,0.004 
2012/3/10 11:00,,-2113 ,0.016 ,-,0.120 ,,6.20E+00,2.50E+00,5.00E-02,1.36E+01,0.004 
2012/3/10 17:00,,-2115 ,0.016 ,-,0.121 ,,6.20E+00,2.51E+00,5.00E-02,1.32E+01,0.004 
2012/3/10 23:00,,-2114 ,0.016 ,-,0.121 ,,6.20E+00,2.50E+00,5.00E-02,1.15E+01,0.004 
2012/3/11 5:00,,-2114 ,0.016 ,-,0.121 ,,6.20E+00,2.50E+00,5.00E-02,1.29E+01,0.004 
2012/3/11 11:00,,-2115 ,0.016 ,-,0.121 ,,6.20E+00,2.50E+00,5.00E-02,1.19E+01,0.004 
2012/3/11 17:00,,-2114 ,0.016 ,-,0.121 ,,6.20E+00,2.50E+00,5.00E-02,1.16E+01,0.004 
2012/3/11 23:00,,-2113 ,0.017 ,-,0.122 ,,6.20E+00,2.50E+00,5.00E-02,1.20E+01,0.004 
2012/3/12 5:00,,-2114 ,0.017 ,-,0.122 ,,6.20E+00,2.50E+00,5.00E-02,1.30E+01,0.004 
2012/3/12 11:00,,-2113 ,0.017 ,-,0.122 ,,6.20E+00,2.50E+00,5.00E-02,1.32E+01,0.004 
2012/3/12 17:00,,-2113 ,0.017 ,-,0.121 ,,6.20E+00,2.50E+00,5.00E-02,1.41E+01,0.004 
2012/3/12 23:00,,-2113 ,0.017 ,-,0.120 ,,6.20E+00,2.50E+00,5.00E-02,1.26E+01,0.004 
2012/3/13 5:00,,-2113 ,0.016 ,-,0.120 ,,6.20E+00,2.50E+00,5.00E-02,1.25E+01,0.004 
2012/3/13 11:00,,-2113 ,0.016 ,-,0.120 ,,6.20E+00,2.50E+00,5.00E-02,1.69E+01,0.004 
2012/3/13 17:00,,-2113 ,0.016 ,-,0.120 ,,6.21E+00,2.50E+00,5.00E-02,1.30E+01,0.004 
2012/3/13 23:00,,-2113 ,0.016 ,-,0.119 ,,6.20E+00,2.50E+00,5.00E-02,2.67E+01,0.004 
2012/3/14 5:00,,-2113 ,0.016 ,-,0.119 ,,6.20E+00,2.50E+00,5.00E-02,1.53E+01,0.004 
2012/3/14 11:00,,-2114 ,0.016 ,-,0.119 ,,6.17E+00,2.50E+00,5.00E-02,1.66E+01,0.004 
2012/3/14 17:00,,-2113 ,0.016 ,-,0.120 ,,6.18E+00,2.50E+00,5.00E-02,1.81E+01,0.004 
2012/3/14 23:00,,-2113 ,0.016 ,-,0.120 ,,6.18E+00,2.50E+00,5.00E-02,1.36E+01,0.004 
2012/3/15 5:00,,-2113 ,0.016 ,-,0.120 ,,6.18E+00,2.50E+00,5.00E-02,1.31E+01,0.004 
2012/3/15 11:00,,-2113 ,0.016 ,-,0.120 ,,6.18E+00,2.50E+00,5.00E-02,1.20E+01,0.004 
